Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,22,7,15,87.0,9.5,1.15,5.9,13.0,9.05,0.0
2018,1,22,7,30,174.0,19.0,1.3,6.4,26.0,57.16,0.0
2018,1,22,7,45,311.0,28.0,1.45,6.95,60.5,132.32,89.0
2018,1,22,8,0,448.0,37.0,1.6,7.5,95.0,206.58,158.5
2018,1,22,8,15,463.5,37.0,1.75,7.8,117.5,237.01,190.28
2018,1,22,8,30,479.0,37.0,1.9,8.1,140.0,266.33,219.78
2018,1,22,8,45,239.5,28.0,2.0,8.45,79.5,161.01,134.61
2018,1,22,9,0,0.0,19.0,2.1,8.8,19.0,17.61,9.77
2018,1,22,9,15,0.0,23.5,2.15,9.1,23.5,21.79,13.44
2018,1,22,9,30,0.0,28.0,2.2,9.4,28.0,25.98,17.03
2018,1,22,9,45,0.0,40.5,2.2,9.65,40.5,37.62,27.05
2018,1,22,10,0,0.0,53.0,2.2,9.9,53.0,49.27,36.99
2018,1,22,10,15,0.0,73.0,2.25,10.15,73.0,67.94,52.84
2018,1,22,10,30,0.0,93.0,2.3,10.4,93.0,87.17,68.99
2018,1,22,10,45,0.5,113.0,2.3,10.65,113.5,107.47,85.91
2018,1,22,11,0,1.0,133.0,2.3,10.9,134.0,128.1,102.95
2018,1,22,11,15,1.0,131.0,2.3,11.05,132.0,125.86,100.86
2018,1,22,11,30,1.0,129.0,2.3,11.2,130.0,123.69,98.91
2018,1,22,11,45,4.5,148.0,2.3,11.35,150.5,146.08,117.51
2018,1,22,12,0,8.0,167.0,2.3,11.5,171.0,168.84,136.25
2018,1,22,12,15,11.5,168.5,2.3,11.6,174.5,173.41,140.03
2018,1,22,12,30,15.0,170.0,2.3,11.7,178.0,178.0,143.89
2018,1,22,12,45,13.0,155.5,2.25,11.85,162.5,161.1,129.89
2018,1,22,13,0,11.0,141.0,2.2,12.0,147.0,144.39,116.07
2018,1,22,13,15,7.5,135.5,2.2,12.0,139.5,135.83,108.96
2018,1,22,13,30,4.0,130.0,2.2,12.0,132.0,127.39,101.95
2018,1,22,13,45,3.0,120.5,2.15,12.0,122.0,117.01,93.42
2018,1,22,14,0,2.0,111.0,2.1,12.0,112.0,106.73,84.95
2018,1,22,14,15,180.5,99.0,2.05,11.85,177.5,249.68,209.36
2018,1,22,14,30,359.0,87.0,2.0,11.7,243.0,368.34,309.02
2018,1,22,14,45,583.5,75.5,1.95,11.5,305.0,499.97,415.74
2018,1,22,15,0,808.0,64.0,1.9,11.3,367.0,604.11,496.72
2018,1,22,15,15,777.5,61.5,1.9,11.3,327.0,549.3,451.96
2018,1,22,15,30,747.0,59.0,1.9,11.3,287.0,494.8,407.38
2018,1,22,15,45,688.5,55.0,1.4,10.2,241.0,425.11,348.96
2018,1,22,16,0,630.0,51.0,0.9,9.1,195.0,359.2,291.89
2018,1,22,16,15,569.5,45.5,0.95,8.5,154.0,298.0,238.41
2018,1,22,16,30,509.0,40.0,1.0,7.9,113.0,239.42,185.33
2018,1,22,16,45,378.5,31.0,1.0,7.25,74.5,161.97,116.13
2018,1,22,17,0,248.0,22.0,1.0,6.6,36.0,91.62,21.29
2018,1,22,17,15,124.0,11.0,1.0,6.35,18.0,33.78,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,7,15,98.5,10.0,1.2,3.65,14.0,26.42,0.0
2018,1,23,7,30,197.0,20.0,1.2,3.9,28.0,63.3,0.0
2018,1,23,7,45,345.0,29.5,1.15,4.15,66.0,143.76,98.81
2018,1,23,8,0,493.0,39.0,1.1,4.4,104.0,223.85,173.45
2018,1,23,8,15,575.5,45.0,1.1,4.85,149.0,290.16,234.09
2018,1,23,8,30,658.0,51.0,1.1,5.3,194.0,361.22,297.34
2018,1,23,8,45,710.5,54.5,1.1,5.8,239.0,424.84,352.73
2018,1,23,9,0,763.0,58.0,1.1,6.3,284.0,491.64,408.53
2018,1,23,9,15,796.0,60.5,1.15,6.95,325.5,548.67,454.67
2018,1,23,9,30,829.0,63.0,1.2,7.6,367.0,606.28,499.63
2018,1,23,9,45,838.5,67.5,1.2,8.25,400.5,650.85,532.61
2018,1,23,10,0,848.0,72.0,1.2,8.9,434.0,693.52,562.03
2018,1,23,10,15,877.5,71.0,1.15,9.45,468.5,742.03,594.27
2018,1,23,10,30,907.0,70.0,1.1,10.0,503.0,783.3,620.43
2018,1,23,10,45,917.5,71.5,1.1,10.5,527.5,816.71,641.41
2018,1,23,11,0,928.0,73.0,1.1,11.0,552.0,847.27,660.26
2018,1,23,11,15,934.5,73.0,1.1,11.35,568.0,869.63,673.7
2018,1,23,11,30,941.0,73.0,1.1,11.7,584.0,888.63,684.95
2018,1,23,11,45,944.0,73.5,1.05,12.0,593.0,901.77,691.59
2018,1,23,12,0,947.0,74.0,1.0,12.3,602.0,911.24,695.89
2018,1,23,12,15,946.0,74.0,0.95,12.5,602.0,912.93,695.36
2018,1,23,12,30,945.0,74.0,0.9,12.7,602.0,910.86,692.57
2018,1,23,12,45,941.0,74.0,0.8,12.85,594.5,902.48,684.93
2018,1,23,13,0,937.0,74.0,0.7,13.0,587.0,890.45,675.07
2018,1,23,13,15,930.5,73.5,0.6,13.05,571.5,872.14,661.45
2018,1,23,13,30,924.0,73.0,0.5,13.1,556.0,850.45,645.77
2018,1,23,13,45,914.5,71.5,0.4,13.15,533.0,821.9,625.64
2018,1,23,14,0,905.0,70.0,0.3,13.2,510.0,790.42,603.71
2018,1,23,14,15,891.0,69.0,0.4,13.1,480.5,753.46,581.78
2018,1,23,14,30,877.0,68.0,0.5,13.0,451.0,714.27,557.84
2018,1,23,14,45,857.0,65.5,0.6,12.85,415.5,672.14,531.23
2018,1,23,15,0,837.0,63.0,0.7,12.7,380.0,623.35,497.33
2018,1,23,15,15,807.5,60.0,0.7,12.7,339.0,567.3,454.92
2018,1,23,15,30,778.0,57.0,0.7,12.7,298.0,511.42,411.2
2018,1,23,15,45,734.5,53.5,0.7,11.6,254.0,448.39,361.73
2018,1,23,16,0,691.0,50.0,0.7,10.5,210.0,387.58,311.69
2018,1,23,16,15,622.0,44.5,0.75,9.9,165.0,316.86,251.36
2018,1,23,16,30,553.0,39.0,0.8,9.3,120.0,251.82,193.66
2018,1,23,16,45,421.5,31.0,0.85,8.75,80.0,175.65,126.06
2018,1,23,17,0,290.0,23.0,0.9,8.2,40.0,103.96,34.92
2018,1,23,17,15,145.0,11.5,0.9,8.05,20.0,38.45,0.0
2018,1,23,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,24,7,15,21.5,8.0,1.25,3.75,9.0,11.31,0.0
2018,1,24,7,30,43.0,16.0,1.3,4.5,18.0,29.5,0.0
2018,1,24,7,45,85.5,32.5,1.3,5.3,42.0,68.59,47.05
2018,1,24,8,0,128.0,49.0,1.3,6.1,66.0,105.83,82.14
2018,1,24,8,15,159.5,66.0,1.5,6.65,95.5,143.95,116.71
2018,1,24,8,30,191.0,83.0,1.7,7.2,125.0,185.22,153.6
2018,1,24,8,45,232.5,97.5,1.85,7.8,159.5,231.26,193.92
2018,1,24,9,0,274.0,112.0,2.0,8.4,194.0,280.99,236.57
2018,1,24,9,15,312.0,124.5,2.05,8.85,230.0,329.57,277.42
2018,1,24,9,30,350.0,137.0,2.1,9.3,266.0,380.76,319.5
2018,1,24,9,45,320.5,157.0,2.2,9.75,284.0,398.22,332.56
2018,1,24,10,0,291.0,177.0,2.3,10.2,302.0,412.54,342.78
2018,1,24,10,15,221.0,192.5,2.4,10.5,291.5,377.5,312.87
2018,1,24,10,30,151.0,208.0,2.5,10.8,281.0,348.28,287.24
2018,1,24,10,45,150.5,221.0,2.55,11.1,296.5,366.65,301.39
2018,1,24,11,0,150.0,234.0,2.6,11.4,312.0,384.6,314.88
2018,1,24,11,15,154.0,242.0,2.75,11.6,324.0,399.8,326.61
2018,1,24,11,30,158.0,250.0,2.9,11.8,336.0,414.66,338.08
2018,1,24,11,45,153.0,254.5,3.0,12.05,339.0,417.21,339.5
2018,1,24,12,0,148.0,259.0,3.1,12.3,342.0,419.18,340.56
2018,1,24,12,15,166.5,258.5,3.15,12.25,352.0,434.91,353.58
2018,1,24,12,30,185.0,258.0,3.2,12.2,362.0,450.11,366.15
2018,1,24,12,45,169.5,253.5,3.25,12.2,348.0,430.54,350.5
2018,1,24,13,0,154.0,249.0,3.3,12.2,334.0,410.64,334.71
2018,1,24,13,15,210.5,240.5,3.25,12.0,353.0,445.97,364.79
2018,1,24,13,30,267.0,232.0,3.2,11.8,372.0,491.83,402.38
2018,1,24,13,45,301.0,217.0,3.1,11.55,369.0,495.65,406.65
2018,1,24,14,0,335.0,202.0,3.0,11.3,366.0,496.87,409.04
2018,1,24,14,15,290.5,195.5,2.85,11.05,331.5,446.74,368.97
2018,1,24,14,30,246.0,189.0,2.7,10.8,297.0,398.35,330.07
2018,1,24,14,45,186.0,175.5,2.55,10.5,253.5,323.01,268.8
2018,1,24,15,0,126.0,162.0,2.4,10.2,210.0,262.57,218.65
2018,1,24,15,15,182.0,141.0,2.4,10.2,202.0,267.18,223.7
2018,1,24,15,30,238.0,120.0,2.4,10.2,194.0,275.01,230.36
2018,1,24,15,45,255.5,102.5,1.95,9.3,171.5,252.82,211.27
2018,1,24,16,0,273.0,85.0,1.5,8.4,149.0,228.43,189.38
2018,1,24,16,15,235.0,69.5,1.5,8.1,116.5,181.53,147.8
2018,1,24,16,30,197.0,54.0,1.5,7.8,84.0,138.3,108.83
2018,1,24,16,45,141.0,38.5,1.5,7.5,56.0,93.6,68.46
2018,1,24,17,0,85.0,23.0,1.5,7.2,28.0,50.73,19.6
2018,1,24,17,15,42.5,11.5,1.55,7.25,14.0,19.09,0.0
2018,1,24,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,7,15,76.0,10.5,1.2,3.45,14.0,23.03,0.0
2018,1,25,7,30,152.0,21.0,1.3,4.1,28.0,63.02,0.0
2018,1,25,7,45,242.0,32.5,1.35,4.75,58.5,117.93,82.75
2018,1,25,8,0,332.0,44.0,1.4,5.4,89.0,174.96,136.43
2018,1,25,8,15,234.5,61.0,1.55,5.65,98.5,173.63,141.42
2018,1,25,8,30,137.0,78.0,1.7,5.9,108.0,148.31,123.04
2018,1,25,8,45,135.0,97.5,1.85,6.15,132.5,175.82,147.86
2018,1,25,9,0,133.0,117.0,2.0,6.4,157.0,202.87,171.46
2018,1,25,9,15,141.0,131.0,2.1,6.55,178.5,228.65,193.64
2018,1,25,9,30,149.0,145.0,2.2,6.7,200.0,254.92,215.84
2018,1,25,9,45,259.0,153.5,2.3,6.9,261.0,353.2,299.09
2018,1,25,10,0,369.0,162.0,2.4,7.1,322.0,449.6,378.69
2018,1,25,10,15,462.5,155.0,2.5,7.15,369.5,534.6,447.49
2018,1,25,10,30,556.0,148.0,2.6,7.2,417.0,612.35,509.58
2018,1,25,10,45,332.0,172.0,2.7,7.3,334.5,464.29,388.25
2018,1,25,11,0,108.0,196.0,2.8,7.4,252.0,305.0,253.95
2018,1,25,11,15,148.0,211.0,2.85,7.45,290.5,357.65,298.35
2018,1,25,11,30,188.0,226.0,2.9,7.5,329.0,411.21,342.12
2018,1,25,11,45,200.5,227.0,3.0,7.55,338.5,424.92,353.18
2018,1,25,12,0,213.0,228.0,3.1,7.6,348.0,438.15,364.05
2018,1,25,12,15,508.5,170.0,3.15,7.7,457.5,655.74,542.42
2018,1,25,12,30,804.0,112.0,3.2,7.8,567.0,845.44,685.92
2018,1,25,12,45,861.0,95.5,3.25,7.9,577.5,871.11,703.51
2018,1,25,13,0,918.0,79.0,3.3,8.0,588.0,884.57,713.64
2018,1,25,13,15,875.0,87.0,3.3,8.05,562.0,853.25,690.91
2018,1,25,13,30,832.0,95.0,3.3,8.1,536.0,812.37,661.37
2018,1,25,13,45,542.0,139.0,3.35,8.15,421.5,617.22,512.24
2018,1,25,14,0,252.0,183.0,3.4,8.2,307.0,410.37,343.21
2018,1,25,14,15,243.0,175.5,3.35,8.1,289.5,387.8,325.95
2018,1,25,14,30,234.0,168.0,3.3,8.0,272.0,365.01,307.55
2018,1,25,14,45,345.5,139.5,3.25,7.9,279.5,411.05,347.77
2018,1,25,15,0,457.0,111.0,3.2,7.8,287.0,436.06,369.81
2018,1,25,15,15,410.5,95.5,3.2,7.8,241.0,370.56,315.02
2018,1,25,15,30,364.0,80.0,3.2,7.8,195.0,307.79,261.77
2018,1,25,15,45,493.0,68.5,2.5,7.0,200.5,347.72,293.84
2018,1,25,16,0,622.0,57.0,1.8,6.2,206.0,369.23,307.08
2018,1,25,16,15,579.5,49.5,1.6,5.55,165.5,310.38,253.48
2018,1,25,16,30,537.0,42.0,1.4,4.9,125.0,254.9,201.58
2018,1,25,16,45,397.5,34.0,1.25,4.25,84.0,173.14,128.71
2018,1,25,17,0,258.0,26.0,1.1,3.6,43.0,101.23,49.43
2018,1,25,17,15,137.0,14.5,1.1,3.55,22.5,40.28,0.0
2018,1,25,17,30,16.0,3.0,1.1,3.5,2.0,0.0,0.0
2018,1,25,17,45,8.0,1.5,1.1,3.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,7,15,122.5,10.5,1.1,2.85,16.5,31.0,0.0
2018,1,26,7,30,245.0,21.0,1.1,3.2,33.0,83.82,0.0
2018,1,26,7,45,385.5,29.5,1.1,3.55,71.5,155.49,109.83
2018,1,26,8,0,526.0,38.0,1.1,3.9,110.0,234.43,182.59
2018,1,26,8,15,604.5,43.0,1.25,4.45,155.5,297.42,240.92
2018,1,26,8,30,683.0,48.0,1.4,5.0,201.0,370.49,306.38
2018,1,26,8,45,733.0,50.5,1.55,5.55,246.0,433.09,361.72
2018,1,26,9,0,783.0,53.0,1.7,6.1,291.0,498.65,417.63
2018,1,26,9,15,761.5,64.0,1.75,6.55,321.5,534.89,447.8
2018,1,26,9,30,740.0,75.0,1.8,7.0,352.0,566.97,473.5
2018,1,26,9,45,656.0,100.0,1.8,7.5,363.0,572.85,476.39
2018,1,26,10,0,572.0,125.0,1.8,8.0,374.0,566.34,469.22
2018,1,26,10,15,672.5,111.0,1.8,8.3,424.0,645.05,530.78
2018,1,26,10,30,773.0,97.0,1.8,8.6,474.0,722.58,587.15
2018,1,26,10,45,713.5,118.5,1.8,8.95,479.0,725.24,586.61
2018,1,26,11,0,654.0,140.0,1.8,9.3,484.0,717.87,579.55
2018,1,26,11,15,661.0,143.5,1.8,9.5,500.5,740.53,595.25
2018,1,26,11,30,668.0,147.0,1.8,9.7,517.0,760.74,608.83
2018,1,26,11,45,729.0,131.0,1.85,9.95,540.5,802.58,638.45
2018,1,26,12,0,790.0,115.0,1.9,10.2,564.0,836.96,662.32
2018,1,26,12,15,805.0,109.0,1.95,10.3,567.0,845.56,668.21
2018,1,26,12,30,820.0,103.0,2.0,10.4,570.0,850.74,672.11
2018,1,26,12,45,816.5,103.0,2.0,10.5,563.5,843.43,666.81
2018,1,26,13,0,813.0,103.0,2.0,10.6,557.0,832.85,659.45
2018,1,26,13,15,859.5,89.0,2.0,10.55,557.5,844.64,668.66
2018,1,26,13,30,906.0,75.0,2.0,10.5,558.0,844.47,669.24
2018,1,26,13,45,909.5,70.5,2.0,10.45,539.0,823.05,654.85
2018,1,26,14,0,913.0,66.0,2.0,10.4,520.0,798.09,638.11
2018,1,26,14,15,899.5,64.5,2.0,10.25,490.5,760.59,612.39
2018,1,26,14,30,886.0,63.0,2.0,10.1,461.0,720.77,584.76
2018,1,26,14,45,860.0,62.5,2.0,9.9,424.0,671.57,549.76
2018,1,26,15,0,834.0,62.0,2.0,9.7,387.0,626.13,515.89
2018,1,26,15,15,798.0,60.5,2.0,9.7,345.0,567.83,469.72
2018,1,26,15,30,762.0,59.0,2.0,9.7,303.0,510.21,422.74
2018,1,26,15,45,573.0,68.5,1.55,8.65,237.0,389.99,323.68
2018,1,26,16,0,384.0,78.0,1.1,7.6,171.0,280.53,231.95
2018,1,26,16,15,324.5,66.0,1.15,6.85,133.5,222.12,181.65
2018,1,26,16,30,265.0,54.0,1.2,6.1,96.0,169.54,134.91
2018,1,26,16,45,196.0,39.0,1.2,5.35,64.5,116.77,87.61
2018,1,26,17,0,127.0,24.0,1.2,4.6,33.0,67.43,35.5
2018,1,26,17,15,76.0,13.5,1.2,4.4,17.5,27.67,0.0
2018,1,26,17,30,25.0,3.0,1.2,4.2,2.0,0.0,0.0
2018,1,26,17,45,12.5,1.5,1.2,3.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,0.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,7,15,48.5,9.5,1.35,1.15,12.0,17.37,0.0
2018,1,27,7,30,97.0,19.0,1.6,2.0,24.0,48.64,0.0
2018,1,27,7,45,188.5,33.0,1.8,2.85,55.0,103.08,74.09
2018,1,27,8,0,280.0,47.0,2.0,3.7,86.0,160.14,126.46
2018,1,27,8,15,311.0,61.5,2.1,4.4,119.5,204.12,167.64
2018,1,27,8,30,342.0,76.0,2.2,5.1,153.0,251.02,210.39
2018,1,27,8,45,504.5,72.0,2.35,5.8,212.5,347.56,293.8
2018,1,27,9,0,667.0,68.0,2.5,6.5,272.0,456.37,385.57
2018,1,27,9,15,753.5,62.0,2.6,7.15,322.5,528.72,445.57
2018,1,27,9,30,840.0,56.0,2.7,7.8,373.0,603.93,506.44
2018,1,27,9,45,861.5,57.0,2.85,8.45,409.5,652.62,544.01
2018,1,27,10,0,883.0,58.0,3.0,9.1,446.0,700.28,578.62
2018,1,27,10,15,863.0,67.5,3.1,9.55,468.0,726.43,596.54
2018,1,27,10,30,843.0,77.0,3.2,10.0,490.0,754.22,615.76
2018,1,27,10,45,756.5,105.0,3.3,10.45,489.0,744.62,606.77
2018,1,27,11,0,670.0,133.0,3.4,10.9,488.0,724.24,590.05
2018,1,27,11,15,773.5,107.5,3.5,11.15,529.5,789.71,638.56
2018,1,27,11,30,877.0,82.0,3.6,11.4,571.0,852.28,683.62
2018,1,27,11,45,853.0,91.0,3.75,11.7,572.5,859.34,687.9
2018,1,27,12,0,829.0,100.0,3.9,12.0,574.0,855.24,684.57
2018,1,27,12,15,852.5,93.0,3.9,12.15,581.0,869.89,694.83
2018,1,27,12,30,876.0,86.0,3.9,12.3,588.0,873.55,697.04
2018,1,27,12,45,812.5,103.0,3.95,12.45,564.5,841.8,673.85
2018,1,27,13,0,749.0,120.0,4.0,12.6,541.0,804.19,646.54
2018,1,27,13,15,821.5,96.5,4.0,12.65,547.5,823.49,661.5
2018,1,27,13,30,894.0,73.0,4.0,12.7,554.0,834.21,669.87
2018,1,27,13,45,855.0,80.5,4.0,12.75,525.5,799.97,645.14
2018,1,27,14,0,816.0,88.0,4.0,12.8,497.0,757.26,614.26
2018,1,27,14,15,741.0,98.5,3.9,12.65,453.5,693.05,566.81
2018,1,27,14,30,666.0,109.0,3.8,12.5,410.0,627.11,516.65
2018,1,27,14,45,740.5,84.0,3.7,12.35,395.0,621.93,514.37
2018,1,27,15,0,815.0,59.0,3.6,12.2,380.0,607.42,503.86
2018,1,27,15,15,807.5,55.5,3.6,12.2,345.5,569.38,472.66
2018,1,27,15,30,800.0,52.0,3.6,12.2,311.0,525.03,435.61
2018,1,27,15,45,718.5,53.5,2.75,11.0,261.5,446.85,369.99
2018,1,27,16,0,637.0,55.0,1.9,9.8,212.0,376.57,309.22
2018,1,27,16,15,463.5,54.5,1.8,8.9,156.5,270.05,219.41
2018,1,27,16,30,290.0,54.0,1.7,8.0,101.0,178.95,141.85
2018,1,27,16,45,219.5,40.0,1.55,7.15,69.0,125.35,94.01
2018,1,27,17,0,149.0,26.0,1.4,6.3,37.0,76.18,43.27
2018,1,27,17,15,91.0,15.0,1.4,6.05,20.0,32.18,0.0
2018,1,27,17,30,33.0,4.0,1.4,5.8,3.0,0.0,0.0
2018,1,27,17,45,16.5,2.0,1.4,5.55,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,7,15,143.0,11.0,1.25,4.8,18.5,35.01,0.0
2018,1,28,7,30,286.0,22.0,1.3,5.7,37.0,94.94,11.13
2018,1,28,7,45,425.5,29.5,1.35,6.6,77.5,167.05,118.32
2018,1,28,8,0,565.0,37.0,1.4,7.5,118.0,244.2,188.3
2018,1,28,8,15,638.5,42.0,1.5,8.25,164.0,310.65,248.82
2018,1,28,8,30,712.0,47.0,1.6,9.0,210.0,383.44,313.03
2018,1,28,8,45,757.5,50.5,1.7,9.75,256.0,446.58,367.62
2018,1,28,9,0,803.0,54.0,1.8,10.5,302.0,512.32,422.21
2018,1,28,9,15,834.5,56.0,1.75,11.3,344.5,570.13,467.84
2018,1,28,9,30,866.0,58.0,1.7,12.1,387.0,623.9,508.63
2018,1,28,9,45,889.0,58.5,1.7,12.85,425.0,674.13,544.93
2018,1,28,10,0,912.0,59.0,1.7,13.6,463.0,723.35,578.01
2018,1,28,10,15,926.5,60.0,1.7,14.3,494.5,765.52,605.34
2018,1,28,10,30,941.0,61.0,1.7,15.0,526.0,805.44,630.62
2018,1,28,10,45,951.0,62.0,1.65,15.65,551.0,839.24,650.8
2018,1,28,11,0,961.0,63.0,1.6,16.3,576.0,870.04,668.64
2018,1,28,11,15,967.0,63.5,1.55,16.7,593.0,893.66,682.01
2018,1,28,11,30,973.0,64.0,1.5,17.1,610.0,913.77,693.01
2018,1,28,11,45,976.0,65.0,1.45,17.55,619.5,928.25,700.13
2018,1,28,12,0,979.0,66.0,1.4,18.0,629.0,938.93,704.83
2018,1,28,12,15,979.0,66.0,1.4,18.1,630.0,941.87,706.25
2018,1,28,12,30,979.0,66.0,1.4,18.2,631.0,940.89,705.34
2018,1,28,12,45,975.5,66.0,1.35,18.35,623.5,932.96,699.16
2018,1,28,13,0,972.0,66.0,1.3,18.5,616.0,921.2,690.7
2018,1,28,13,15,966.5,65.5,1.3,18.45,600.5,903.38,679.66
2018,1,28,13,30,961.0,65.0,1.3,18.4,585.0,881.97,666.37
2018,1,28,13,45,952.5,64.0,1.3,18.35,562.5,854.06,648.75
2018,1,28,14,0,944.0,63.0,1.3,18.3,540.0,822.99,628.99
2018,1,28,14,15,931.5,62.0,1.3,18.05,510.5,785.93,605.42
2018,1,28,14,30,919.0,61.0,1.3,17.8,481.0,746.37,579.85
2018,1,28,14,45,901.5,59.5,1.3,17.5,445.0,700.49,549.48
2018,1,28,15,0,884.0,58.0,1.3,17.2,409.0,653.01,516.97
2018,1,28,15,15,858.0,55.5,1.3,17.2,367.5,597.81,475.52
2018,1,28,15,30,832.0,53.0,1.3,17.2,326.0,542.4,432.56
2018,1,28,15,45,792.5,50.5,1.15,15.4,281.0,483.38,386.92
2018,1,28,16,0,753.0,48.0,1.0,13.6,236.0,422.31,337.58
2018,1,28,16,15,690.5,43.5,1.05,12.75,189.5,351.47,278.13
2018,1,28,16,30,628.0,39.0,1.1,11.9,143.0,285.62,220.38
2018,1,28,16,45,501.0,33.0,1.15,11.05,99.0,203.53,149.17
2018,1,28,17,0,374.0,27.0,1.2,10.2,55.0,135.66,80.45
2018,1,28,17,15,200.0,15.0,1.2,9.9,28.5,53.93,0.0
2018,1,28,17,30,26.0,3.0,1.2,9.6,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.15,9.35,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,29,7,15,32.0,9.0,1.3,6.85,10.5,14.07,0.0
2018,1,29,7,30,64.0,18.0,1.2,7.5,21.0,36.97,4.89
2018,1,29,7,45,52.5,26.0,1.15,8.1,30.5,44.34,29.45
2018,1,29,8,0,41.0,34.0,1.1,8.7,40.0,51.16,37.41
2018,1,29,8,15,20.5,46.5,1.1,9.4,49.5,54.0,40.9
2018,1,29,8,30,0.0,59.0,1.1,10.1,59.0,55.81,42.8
2018,1,29,8,45,19.0,87.0,1.1,10.8,93.0,98.46,79.44
2018,1,29,9,0,38.0,115.0,1.1,11.5,127.0,140.6,115.0
2018,1,29,9,15,110.5,139.0,1.15,12.1,180.0,219.78,181.37
2018,1,29,9,30,183.0,163.0,1.2,12.7,233.0,297.67,244.96
2018,1,29,9,45,188.5,179.5,1.3,13.3,257.5,327.02,267.53
2018,1,29,10,0,194.0,196.0,1.4,13.9,282.0,356.37,289.96
2018,1,29,10,15,173.0,210.5,1.25,14.4,291.5,363.55,293.55
2018,1,29,10,30,152.0,225.0,1.1,14.9,301.0,368.97,295.7
2018,1,29,10,45,136.5,236.0,0.95,15.45,306.5,373.0,296.77
2018,1,29,11,0,121.0,247.0,0.8,16.0,312.0,375.92,296.88
2018,1,29,11,15,159.0,253.0,0.9,16.6,341.0,416.81,328.29
2018,1,29,11,30,197.0,259.0,1.0,17.2,370.0,458.5,359.6
2018,1,29,11,45,226.0,262.0,1.05,17.85,391.5,489.11,381.83
2018,1,29,12,0,255.0,265.0,1.1,18.5,413.0,533.27,413.53
2018,1,29,12,15,271.5,263.0,1.2,18.7,420.5,546.14,423.21
2018,1,29,12,30,288.0,261.0,1.3,18.9,428.0,557.95,432.42
2018,1,29,12,45,207.5,248.0,1.4,19.1,367.5,457.13,357.12
2018,1,29,13,0,127.0,235.0,1.5,19.3,307.0,370.66,290.93
2018,1,29,13,15,105.5,222.5,1.3,18.95,281.5,336.23,264.7
2018,1,29,13,30,84.0,210.0,1.1,18.6,256.0,289.62,228.65
2018,1,29,13,45,57.0,191.5,0.95,18.3,222.0,245.22,193.78
2018,1,29,14,0,30.0,173.0,0.8,18.0,188.0,202.08,159.45
2018,1,29,14,15,69.0,186.0,0.7,17.5,218.5,246.64,196.37
2018,1,29,14,30,108.0,199.0,0.6,17.0,249.0,300.25,239.17
2018,1,29,14,45,87.0,179.5,0.55,16.5,217.5,249.66,199.51
2018,1,29,15,0,66.0,160.0,0.5,16.0,186.0,211.22,169.4
2018,1,29,15,15,74.5,146.5,0.5,16.0,173.5,199.66,160.71
2018,1,29,15,30,83.0,133.0,0.5,16.0,161.0,187.38,151.0
2018,1,29,15,45,103.5,116.5,0.65,15.05,146.0,184.15,149.12
2018,1,29,16,0,124.0,100.0,0.8,14.1,131.0,170.92,138.33
2018,1,29,16,15,109.5,82.0,0.85,13.45,105.5,138.91,111.01
2018,1,29,16,30,95.0,64.0,0.9,12.8,80.0,108.28,84.29
2018,1,29,16,45,66.5,46.5,0.95,12.2,56.0,75.36,55.5
2018,1,29,17,0,38.0,29.0,1.0,11.6,32.0,44.32,26.09
2018,1,29,17,15,31.0,16.5,1.0,11.25,18.0,21.92,0.0
2018,1,29,17,30,24.0,4.0,1.0,10.9,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.0,10.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,30,7,15,54.5,10.5,0.55,9.5,13.5,19.38,0.0
2018,1,30,7,30,109.0,21.0,0.6,9.8,27.0,54.46,14.0
2018,1,30,7,45,195.0,35.0,0.65,10.1,59.0,106.88,76.23
2018,1,30,8,0,281.0,49.0,0.7,10.4,91.0,162.82,125.64
2018,1,30,8,15,338.5,61.5,0.85,10.8,129.0,215.16,172.1
2018,1,30,8,30,396.0,74.0,1.0,11.2,167.0,273.27,222.73
2018,1,30,8,45,389.5,90.5,1.15,11.6,197.5,309.4,254.5
2018,1,30,9,0,383.0,107.0,1.3,12.0,228.0,344.0,283.86
2018,1,30,9,15,512.0,102.0,1.35,12.45,286.5,432.5,355.94
2018,1,30,9,30,641.0,97.0,1.4,12.9,345.0,536.21,437.27
2018,1,30,9,45,768.0,78.5,1.45,13.35,403.5,623.98,504.56
2018,1,30,10,0,895.0,60.0,1.5,13.8,462.0,715.38,570.27
2018,1,30,10,15,909.5,61.0,1.5,14.4,493.5,757.2,596.99
2018,1,30,10,30,924.0,62.0,1.5,15.0,525.0,796.82,622.19
2018,1,30,10,45,934.5,62.5,1.5,15.6,549.5,830.15,642.63
2018,1,30,11,0,945.0,63.0,1.5,16.2,574.0,860.55,660.88
2018,1,30,11,15,951.5,63.5,1.5,16.65,591.0,884.46,674.96
2018,1,30,11,30,958.0,64.0,1.5,17.1,608.0,904.92,686.76
2018,1,30,11,45,962.5,63.5,1.5,17.6,617.5,918.81,694.09
2018,1,30,12,0,967.0,63.0,1.5,18.1,627.0,928.96,699.09
2018,1,30,12,15,968.0,63.0,1.45,18.4,628.5,932.83,699.91
2018,1,30,12,30,969.0,63.0,1.4,18.7,630.0,932.83,698.38
2018,1,30,12,45,967.0,63.0,1.4,18.95,623.0,926.31,693.61
2018,1,30,13,0,965.0,63.0,1.4,19.2,616.0,915.96,686.54
2018,1,30,13,15,960.5,62.5,1.3,19.3,601.5,899.1,674.29
2018,1,30,13,30,956.0,62.0,1.2,19.4,587.0,878.63,659.83
2018,1,30,13,45,948.5,61.0,1.15,19.5,565.0,851.61,641.84
2018,1,30,14,0,941.0,60.0,1.1,19.6,543.0,821.39,621.79
2018,1,30,14,15,930.0,59.0,0.95,19.45,514.0,785.48,597.03
2018,1,30,14,30,919.0,58.0,0.8,19.3,485.0,746.97,570.41
2018,1,30,14,45,902.0,56.0,0.65,19.15,449.0,700.69,538.2
2018,1,30,15,0,885.0,54.0,0.5,19.0,413.0,652.75,504.56
2018,1,30,15,15,860.5,52.5,0.5,19.0,372.5,599.49,466.05
2018,1,30,15,30,836.0,51.0,0.5,19.0,332.0,545.87,425.91
2018,1,30,15,45,799.0,48.5,0.65,17.35,287.0,484.47,382.03
2018,1,30,16,0,762.0,46.0,0.8,15.7,242.0,427.49,338.41
2018,1,30,16,15,703.5,42.0,0.9,14.75,195.5,358.2,281.4
2018,1,30,16,30,645.0,38.0,1.0,13.8,149.0,293.51,225.48
2018,1,30,16,45,527.5,32.5,1.05,12.85,105.0,213.61,156.62
2018,1,30,17,0,410.0,27.0,1.1,11.9,61.0,148.06,93.45
2018,1,30,17,15,226.5,16.5,1.1,11.5,33.0,61.37,0.0
2018,1,30,17,30,43.0,6.0,1.1,11.1,5.0,0.0,0.0
2018,1,30,17,45,21.5,3.0,1.1,10.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,31,7,15,163.0,11.5,0.95,6.9,21.0,39.07,0.0
2018,1,31,7,30,326.0,23.0,1.0,7.7,42.0,106.83,38.24
2018,1,31,7,45,462.0,30.0,1.05,8.5,84.5,175.55,125.19
2018,1,31,8,0,598.0,37.0,1.1,9.3,127.0,256.97,197.34
2018,1,31,8,15,668.5,41.5,1.15,9.9,174.5,323.73,257.52
2018,1,31,8,30,739.0,46.0,1.2,10.5,222.0,396.56,320.93
2018,1,31,8,45,783.5,49.0,1.25,11.05,268.5,460.28,375.19
2018,1,31,9,0,828.0,52.0,1.3,11.6,315.0,522.93,426.6
2018,1,31,9,15,857.0,54.0,1.25,12.35,358.5,580.24,470.9
2018,1,31,9,30,886.0,56.0,1.2,13.1,402.0,637.76,513.42
2018,1,31,9,45,897.5,59.5,1.15,13.8,438.0,685.12,545.82
2018,1,31,10,0,909.0,63.0,1.1,14.5,474.0,730.54,574.81
2018,1,31,10,15,907.5,67.0,1.15,15.05,501.0,764.7,596.68
2018,1,31,10,30,906.0,71.0,1.2,15.6,528.0,795.62,616.18
2018,1,31,10,45,938.5,67.5,1.25,16.15,560.0,841.32,645.74
2018,1,31,11,0,971.0,64.0,1.3,16.7,592.0,885.13,673.43
2018,1,31,11,15,976.5,64.0,1.45,16.95,609.0,908.14,689.08
2018,1,31,11,30,982.0,64.0,1.6,17.2,626.0,927.57,702.61
2018,1,31,11,45,984.0,64.5,1.75,17.45,635.0,940.86,712.12
2018,1,31,12,0,986.0,65.0,1.9,17.7,644.0,950.27,719.16
2018,1,31,12,15,981.5,67.0,1.95,17.8,644.0,951.89,720.33
2018,1,31,12,30,977.0,69.0,2.0,17.9,644.0,949.54,719.09
2018,1,31,12,45,969.5,71.0,2.1,17.95,636.0,940.66,714.32
2018,1,31,13,0,962.0,73.0,2.2,18.0,628.0,927.99,707.13
2018,1,31,13,15,957.0,72.0,2.2,17.9,613.0,910.13,695.87
2018,1,31,13,30,952.0,71.0,2.2,17.8,598.0,888.69,682.28
2018,1,31,13,45,943.0,70.0,2.25,17.7,575.0,860.52,664.53
2018,1,31,14,0,934.0,69.0,2.3,17.6,552.0,829.22,644.53
2018,1,31,14,15,920.5,67.5,2.25,17.35,521.5,790.95,618.99
2018,1,31,14,30,907.0,66.0,2.2,17.1,491.0,750.25,591.51
2018,1,31,14,45,879.0,65.5,2.15,16.8,452.0,698.5,555.72
2018,1,31,15,0,851.0,65.0,2.1,16.5,413.0,650.61,521.69
2018,1,31,15,15,815.5,63.5,2.1,16.5,370.0,591.33,476.35
2018,1,31,15,30,780.0,62.0,2.1,16.5,327.0,532.63,430.16
2018,1,31,15,45,697.0,61.5,1.6,14.95,274.5,450.97,365.02
2018,1,31,16,0,614.0,61.0,1.1,13.4,222.0,377.86,304.76
2018,1,31,16,15,515.5,56.5,1.1,12.55,173.5,298.13,238.62
2018,1,31,16,30,417.0,52.0,1.1,11.7,125.0,227.42,178.25
2018,1,31,16,45,341.0,41.0,1.15,10.85,89.0,166.99,125.18
2018,1,31,17,0,265.0,30.0,1.2,10.0,53.0,114.68,75.27
2018,1,31,17,15,153.5,17.5,1.2,9.7,29.0,47.88,0.0
2018,1,31,17,30,42.0,5.0,1.2,9.4,5.0,4.77,0.0
2018,1,31,17,45,21.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,1,7,15,139.5,11.5,0.6,9.25,20.0,35.07,0.0
2018,2,1,7,30,279.0,23.0,0.6,9.7,40.0,96.79,39.64
2018,2,1,7,45,373.0,32.0,0.6,10.15,76.5,155.51,111.19
2018,2,1,8,0,467.0,41.0,0.6,10.6,113.0,219.5,168.35
