Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,38.41,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,98.26,56.9
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,158.08,110.91
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,231.06,175.5
2018,3,4,7,45,692.5,47.5,0.9,3.55,212.5,298.14,237.12
2018,3,4,8,0,764.0,51.0,1.0,4.0,266.0,372.39,303.56
2018,3,4,8,15,805.5,54.5,1.1,4.45,319.5,439.62,362.64
2018,3,4,8,30,847.0,58.0,1.2,4.9,373.0,507.26,419.98
2018,3,4,8,45,876.0,59.5,1.3,5.35,423.0,570.05,471.51
2018,3,4,9,0,905.0,61.0,1.4,5.8,473.0,633.59,521.82
2018,3,4,9,15,922.0,64.0,1.4,6.25,518.5,691.23,564.96
2018,3,4,9,30,939.0,67.0,1.4,6.7,564.0,747.71,603.64
2018,3,4,9,45,915.0,79.5,1.45,7.15,592.5,782.95,626.64
2018,3,4,10,0,891.0,92.0,1.5,7.6,621.0,813.08,646.01
2018,3,4,10,15,871.5,103.0,1.5,7.95,643.0,846.42,667.22
2018,3,4,10,30,852.0,114.0,1.5,8.3,665.0,869.66,681.12
2018,3,4,10,45,914.0,98.5,1.55,8.65,709.5,923.25,716.81
2018,3,4,11,0,976.0,83.0,1.6,9.0,754.0,982.75,755.65
2018,3,4,11,15,893.5,115.5,1.65,9.2,741.0,970.31,745.83
2018,3,4,11,30,811.0,148.0,1.7,9.4,728.0,942.96,726.91
2018,3,4,11,45,692.5,191.0,1.75,9.6,690.5,893.24,692.68
2018,3,4,12,0,574.0,234.0,1.8,9.8,653.0,826.77,645.09
2018,3,4,12,15,573.5,234.0,1.85,9.9,653.0,827.99,646.89
2018,3,4,12,30,573.0,234.0,1.9,10.0,653.0,826.62,646.19
2018,3,4,12,45,732.5,176.5,1.95,10.15,706.5,917.3,711.57
2018,3,4,13,0,892.0,119.0,2.0,10.3,760.0,990.38,761.26
2018,3,4,13,15,939.5,100.0,2.05,10.25,762.5,992.33,763.04
2018,3,4,13,30,987.0,81.0,2.1,10.2,765.0,996.79,767.56
2018,3,4,13,45,980.5,80.5,2.1,10.2,741.0,968.73,749.2
2018,3,4,14,0,974.0,80.0,2.1,10.2,717.0,937.15,728.78
2018,3,4,14,15,964.5,78.5,2.15,10.1,685.0,898.59,704.19
2018,3,4,14,30,955.0,77.0,2.2,10.0,653.0,857.08,677.27
2018,3,4,14,45,941.5,75.0,2.2,9.9,614.0,809.24,644.98
2018,3,4,15,0,928.0,73.0,2.2,9.8,575.0,759.28,610.71
2018,3,4,15,15,886.0,76.0,2.2,9.8,524.5,693.86,564.09
2018,3,4,15,30,844.0,79.0,2.2,9.8,474.0,633.08,517.53
2018,3,4,15,45,833.0,72.5,2.15,9.3,428.5,577.07,474.11
2018,3,4,16,0,822.0,66.0,2.1,8.8,383.0,520.01,428.1
2018,3,4,16,15,791.0,61.5,1.85,7.95,332.5,454.86,373.53
2018,3,4,16,30,760.0,57.0,1.6,7.1,282.0,391.41,318.32
2018,3,4,16,45,700.0,52.0,1.4,6.3,229.0,318.93,254.21
2018,3,4,17,0,640.0,47.0,1.2,5.5,176.0,252.25,193.43
2018,3,4,17,15,534.5,40.0,1.2,4.9,126.5,179.9,129.07
2018,3,4,17,30,429.0,33.0,1.2,4.3,77.0,118.94,75.05
2018,3,4,17,45,258.5,21.5,1.2,3.75,43.5,54.96,2.87
2018,3,4,18,0,88.0,10.0,1.2,3.2,10.0,14.81,0.0
2018,3,4,18,15,44.0,5.0,1.2,3.2,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.45,2.05,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,1.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,15,31.0,3.5,1.3,-1.55,3.0,0.0,0.0
2018,3,5,6,30,62.0,7.0,1.4,-0.6,6.0,0.0,0.0
2018,3,5,6,45,242.5,18.5,1.5,0.35,37.0,42.34,0.0
2018,3,5,7,0,423.0,30.0,1.6,1.3,68.0,106.98,63.64
2018,3,5,7,15,536.0,37.5,1.7,2.1,118.0,166.87,117.94
2018,3,5,7,30,649.0,45.0,1.8,2.9,168.0,241.58,185.07
2018,3,5,7,45,712.5,49.5,1.9,3.7,222.0,308.83,247.53
2018,3,5,8,0,776.0,54.0,2.0,4.5,276.0,382.35,313.84
2018,3,5,8,15,816.5,57.5,2.0,5.3,330.0,449.98,373.14
2018,3,5,8,30,857.0,61.0,2.0,6.1,384.0,520.38,432.19
2018,3,5,8,45,883.5,64.0,1.95,6.95,434.5,581.6,481.33
2018,3,5,9,0,910.0,67.0,1.9,7.8,485.0,645.79,530.52
2018,3,5,9,15,928.5,68.5,1.8,8.45,530.5,702.98,572.31
2018,3,5,9,30,947.0,70.0,1.7,9.1,576.0,759.11,609.37
2018,3,5,9,45,960.5,70.5,1.6,9.75,615.0,808.92,640.71
2018,3,5,10,0,974.0,71.0,1.5,10.4,654.0,856.6,669.67
2018,3,5,10,15,983.0,73.0,1.45,10.85,687.5,899.9,695.97
2018,3,5,10,30,992.0,75.0,1.4,11.3,721.0,940.23,719.79
2018,3,5,10,45,999.0,75.0,1.35,11.7,746.5,973.25,738.47
2018,3,5,11,0,1006.0,75.0,1.3,12.1,772.0,1002.75,754.67
2018,3,5,11,15,1010.5,76.0,1.25,12.4,790.0,1027.41,767.85
2018,3,5,11,30,1015.0,77.0,1.2,12.7,808.0,1048.13,778.48
2018,3,5,11,45,1016.5,77.5,1.15,13.0,817.0,1061.35,784.33
2018,3,5,12,0,1018.0,78.0,1.1,13.3,826.0,1070.38,787.68
2018,3,5,12,15,1018.0,77.5,1.05,13.45,826.0,1072.54,787.28
2018,3,5,12,30,1018.0,77.0,1.0,13.6,826.0,1070.43,784.43
2018,3,5,12,45,1015.5,76.5,1.0,13.75,817.5,1061.66,778.71
2018,3,5,13,0,1013.0,76.0,1.0,13.9,809.0,1048.7,770.58
2018,3,5,13,15,1008.0,75.0,1.0,13.9,791.5,1028.7,758.59
2018,3,5,13,30,1003.0,74.0,1.0,13.9,774.0,1004.76,744.23
2018,3,5,13,45,996.0,74.0,1.0,13.95,749.5,976.41,726.96
2018,3,5,14,0,989.0,74.0,1.0,14.0,725.0,944.51,707.39
2018,3,5,14,15,979.5,73.0,1.05,13.9,693.0,905.99,684.63
2018,3,5,14,30,970.0,72.0,1.1,13.8,661.0,864.48,659.57
2018,3,5,14,45,956.5,70.5,1.1,13.7,622.0,816.58,628.96
2018,3,5,15,0,943.0,69.0,1.1,13.6,583.0,766.51,596.41
2018,3,5,15,15,925.0,67.0,1.1,13.6,538.0,710.9,559.11
2018,3,5,15,30,907.0,65.0,1.1,13.6,493.0,654.13,518.52
2018,3,5,15,45,863.5,63.0,1.05,13.05,436.5,581.63,464.45
2018,3,5,16,0,820.0,61.0,1.0,12.5,380.0,513.89,412.06
2018,3,5,16,15,764.0,58.5,0.95,11.6,324.0,439.13,352.72
2018,3,5,16,30,708.0,56.0,0.9,10.7,268.0,368.83,294.56
2018,3,5,16,45,629.5,52.5,0.85,9.85,215.0,294.17,231.05
2018,3,5,17,0,551.0,49.0,0.8,9.0,162.0,228.55,173.48
2018,3,5,17,15,448.5,41.5,0.9,8.4,116.0,160.68,114.57
2018,3,5,17,30,346.0,34.0,1.0,7.8,70.0,104.91,66.53
2018,3,5,17,45,217.0,21.5,1.05,7.2,40.0,50.29,7.58
2018,3,5,18,0,88.0,9.0,1.1,6.6,10.0,13.84,0.0
2018,3,5,18,15,44.0,4.5,1.1,6.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,6,15,2.5,2.0,1.1,3.3,2.0,0.0,0.0
2018,3,6,6,30,5.0,4.0,1.1,4.0,4.0,3.81,0.0
2018,3,6,6,45,62.0,19.5,1.15,4.7,25.0,26.42,0.0
2018,3,6,7,0,119.0,35.0,1.2,5.4,46.0,59.19,37.8
2018,3,6,7,15,174.5,52.0,1.3,6.15,80.0,97.18,71.29
2018,3,6,7,30,230.0,69.0,1.4,6.9,114.0,142.07,110.74
2018,3,6,7,45,280.0,85.5,1.55,7.6,156.0,196.07,158.31
2018,3,6,8,0,330.0,102.0,1.7,8.3,198.0,251.59,206.62
2018,3,6,8,15,493.5,97.5,1.85,9.2,271.0,342.71,282.91
2018,3,6,8,30,657.0,93.0,2.0,10.1,344.0,454.96,374.67
2018,3,6,8,45,777.5,80.0,2.15,10.95,414.0,543.94,446.02
2018,3,6,9,0,898.0,67.0,2.3,11.8,484.0,640.5,521.34
2018,3,6,9,15,838.5,87.5,2.5,12.45,506.0,670.51,543.03
2018,3,6,9,30,779.0,108.0,2.7,13.1,528.0,688.6,555.41
2018,3,6,9,45,840.0,100.0,2.85,13.75,582.0,758.86,605.37
2018,3,6,10,0,901.0,92.0,3.0,14.4,636.0,825.07,650.89
2018,3,6,10,15,943.5,83.0,3.05,14.8,678.5,881.05,688.31
2018,3,6,10,30,986.0,74.0,3.1,15.2,721.0,936.16,724.64
2018,3,6,10,45,992.0,74.5,3.15,15.6,746.0,968.69,744.89
2018,3,6,11,0,998.0,75.0,3.2,16.0,771.0,997.67,762.83
2018,3,6,11,15,1001.5,75.5,3.15,16.25,788.0,1020.63,776.27
2018,3,6,11,30,1005.0,76.0,3.1,16.5,805.0,1039.64,787.11
2018,3,6,11,45,999.5,79.5,3.1,16.75,811.5,1049.53,792.37
2018,3,6,12,0,994.0,83.0,3.1,17.0,818.0,1055.14,795.0
2018,3,6,12,15,984.0,87.5,3.0,17.15,815.5,1053.33,792.24
2018,3,6,12,30,974.0,92.0,2.9,17.3,813.0,1047.35,786.92
2018,3,6,12,45,846.5,143.0,2.85,17.45,765.0,985.68,744.94
2018,3,6,13,0,719.0,194.0,2.8,17.6,717.0,918.26,699.15
2018,3,6,13,15,731.0,183.0,2.65,17.6,705.0,906.7,691.13
2018,3,6,13,30,743.0,172.0,2.5,17.6,693.0,891.54,680.22
2018,3,6,13,45,832.0,133.0,2.35,17.6,698.5,905.67,689.57
2018,3,6,14,0,921.0,94.0,2.2,17.6,704.0,910.03,691.99
2018,3,6,14,15,872.5,100.5,2.05,17.45,657.5,855.54,654.62
2018,3,6,14,30,824.0,107.0,1.9,17.3,611.0,794.17,612.69
2018,3,6,14,45,841.0,94.0,1.7,17.1,581.5,761.38,590.22
2018,3,6,15,0,858.0,81.0,1.5,16.9,552.0,719.7,561.02
2018,3,6,15,15,861.5,74.5,1.5,16.9,515.5,677.19,532.41
2018,3,6,15,30,865.0,68.0,1.5,16.9,479.0,631.74,499.4
2018,3,6,15,45,844.0,62.5,1.2,16.2,430.0,570.33,452.08
2018,3,6,16,0,823.0,57.0,0.9,15.5,381.0,508.85,403.29
2018,3,6,16,15,743.0,59.0,0.8,14.55,321.5,430.09,341.27
2018,3,6,16,30,663.0,61.0,0.7,13.6,262.0,355.58,280.68
2018,3,6,16,45,519.0,63.0,0.6,12.7,202.5,266.33,207.49
2018,3,6,17,0,375.0,65.0,0.5,11.8,143.0,189.82,144.22
2018,3,6,17,15,312.0,51.0,0.55,11.15,103.5,135.8,97.63
2018,3,6,17,30,249.0,37.0,0.6,10.5,64.0,89.48,57.6
2018,3,6,17,45,153.5,22.5,0.65,9.85,36.5,43.41,9.98
2018,3,6,18,0,58.0,8.0,0.7,9.2,9.0,11.09,0.0
2018,3,6,18,15,29.0,4.0,0.7,9.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,7,6,15,0.0,2.0,1.15,6.05,2.0,0.0,0.0
2018,3,7,6,30,0.0,4.0,1.1,6.2,4.0,3.81,0.0
2018,3,7,6,45,12.5,19.5,1.05,6.4,20.5,19.98,0.0
2018,3,7,7,0,25.0,35.0,1.0,6.6,37.0,39.0,25.52
2018,3,7,7,15,45.0,55.0,1.05,7.2,62.5,65.22,48.81
2018,3,7,7,30,65.0,75.0,1.1,7.8,88.0,97.18,76.8
2018,3,7,7,45,88.5,89.5,1.2,8.4,112.5,124.17,100.41
2018,3,7,8,0,112.0,104.0,1.3,9.0,137.0,154.0,126.24
2018,3,7,8,15,96.0,87.5,1.5,9.7,119.5,134.83,110.55
2018,3,7,8,30,80.0,71.0,1.7,10.4,102.0,114.33,93.36
2018,3,7,8,45,40.0,68.0,1.85,11.1,83.5,92.48,74.25
2018,3,7,9,0,0.0,65.0,2.0,11.8,65.0,60.47,46.04
2018,3,7,9,15,2.5,109.0,2.15,12.6,110.5,104.07,82.43
2018,3,7,9,30,5.0,153.0,2.3,13.4,156.0,149.26,119.26
2018,3,7,9,45,63.5,210.5,2.45,14.2,249.0,260.37,210.11
2018,3,7,10,0,122.0,268.0,2.6,15.0,342.0,382.38,306.06
2018,3,7,10,15,212.5,279.0,2.7,15.45,416.0,473.89,377.48
2018,3,7,10,30,303.0,290.0,2.8,15.9,490.0,582.77,459.98
2018,3,7,10,45,560.0,215.5,2.85,16.4,602.5,750.41,587.64
2018,3,7,11,0,817.0,141.0,2.9,16.9,715.0,916.95,704.21
2018,3,7,11,15,904.5,108.5,2.95,17.15,757.5,970.27,738.29
2018,3,7,11,30,992.0,76.0,3.0,17.4,800.0,1029.41,776.93
2018,3,7,11,45,994.5,76.5,3.0,17.65,809.5,1043.23,784.42
2018,3,7,12,0,997.0,77.0,3.0,17.9,819.0,1052.95,789.74
2018,3,7,12,15,998.0,76.5,3.05,17.95,819.5,1055.89,791.82
2018,3,7,12,30,999.0,76.0,3.1,18.0,820.0,1054.64,791.34
2018,3,7,12,45,998.5,75.0,3.1,18.1,812.5,1047.16,786.3
2018,3,7,13,0,998.0,74.0,3.1,18.2,805.0,1035.52,778.7
2018,3,7,13,15,995.0,73.5,3.05,18.15,789.0,1018.02,767.35
2018,3,7,13,30,992.0,73.0,3.0,18.1,773.0,996.57,753.5
2018,3,7,13,45,986.5,71.5,2.95,18.1,748.5,967.87,734.71
2018,3,7,14,0,981.0,70.0,2.9,18.1,724.0,935.59,713.54
2018,3,7,14,15,971.5,69.5,2.85,17.9,692.5,897.72,689.03
2018,3,7,14,30,962.0,69.0,2.8,17.7,661.0,856.88,662.33
2018,3,7,14,45,949.5,67.0,2.7,17.5,622.0,809.28,630.27
2018,3,7,15,0,937.0,65.0,2.6,17.3,583.0,759.45,596.32
2018,3,7,15,15,919.5,63.5,2.6,17.3,538.5,704.85,558.58
2018,3,7,15,30,902.0,62.0,2.6,17.3,494.0,649.06,517.82
2018,3,7,15,45,877.0,60.0,2.35,16.35,445.0,587.43,470.94
2018,3,7,16,0,852.0,58.0,2.1,15.4,396.0,526.06,422.61
2018,3,7,16,15,815.5,55.0,1.9,14.35,343.5,458.63,368.09
2018,3,7,16,30,779.0,52.0,1.7,13.3,291.0,395.19,314.54
2018,3,7,16,45,716.5,48.0,1.5,12.2,236.5,321.64,251.31
2018,3,7,17,0,654.0,44.0,1.3,11.1,182.0,254.24,191.46
2018,3,7,17,15,550.5,38.5,1.35,10.35,132.5,181.78,128.22
2018,3,7,17,30,447.0,33.0,1.4,9.6,83.0,122.36,76.87
2018,3,7,17,45,278.5,22.0,1.45,8.85,47.5,58.68,17.56
2018,3,7,18,0,110.0,11.0,1.5,8.1,12.0,17.06,0.0
2018,3,7,18,15,55.0,5.5,1.45,7.9,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,6,15,10.5,3.5,0.6,8.25,3.5,0.0,0.0
2018,3,8,6,30,21.0,7.0,0.5,8.7,7.0,7.7,0.0
2018,3,8,6,45,48.0,22.5,0.45,9.2,26.5,27.62,1.47
2018,3,8,7,0,75.0,38.0,0.4,9.7,46.0,52.66,34.64
2018,3,8,7,15,104.0,57.5,0.4,10.15,75.0,84.16,62.19
2018,3,8,7,30,133.0,77.0,0.4,10.6,104.0,119.22,92.71
2018,3,8,7,45,181.5,96.5,0.4,11.1,144.5,169.02,134.95
2018,3,8,8,0,230.0,116.0,0.4,11.6,185.0,220.86,178.3
2018,3,8,8,15,302.5,128.5,0.6,12.1,236.5,281.71,228.64
2018,3,8,8,30,375.0,141.0,0.8,12.6,288.0,357.37,289.87
2018,3,8,8,45,481.5,138.0,0.95,13.1,351.0,436.87,353.07
2018,3,8,9,0,588.0,135.0,1.1,13.6,414.0,529.84,424.99
2018,3,8,9,15,636.5,135.0,1.25,14.05,462.5,592.26,471.96
2018,3,8,9,30,685.0,135.0,1.4,14.5,511.0,656.92,519.82
2018,3,8,9,45,711.5,137.0,1.55,14.9,551.5,708.81,557.31
2018,3,8,10,0,738.0,139.0,1.7,15.3,592.0,760.29,592.9
2018,3,8,10,15,832.5,113.0,1.75,15.6,648.5,832.94,641.96
2018,3,8,10,30,927.0,87.0,1.8,15.9,705.0,904.62,689.08
2018,3,8,10,45,945.0,83.5,1.9,16.2,733.0,941.61,712.63
2018,3,8,11,0,963.0,80.0,2.0,16.5,761.0,975.79,734.6
2018,3,8,11,15,969.0,80.0,2.1,16.75,778.5,999.74,749.91
2018,3,8,11,30,975.0,80.0,2.2,17.0,796.0,1019.95,762.92
2018,3,8,11,45,978.5,80.0,2.3,17.25,805.5,1033.91,771.94
2018,3,8,12,0,982.0,80.0,2.4,17.5,815.0,1043.84,778.49
2018,3,8,12,15,983.0,79.0,2.45,17.55,815.5,1046.1,780.2
2018,3,8,12,30,984.0,78.0,2.5,17.6,816.0,1044.23,779.43
2018,3,8,12,45,982.5,78.0,2.6,17.7,808.5,1036.97,775.68
2018,3,8,13,0,981.0,78.0,2.7,17.8,801.0,1025.64,769.37
2018,3,8,13,15,978.5,77.5,2.65,17.7,785.5,1008.77,758.58
2018,3,8,13,30,976.0,77.0,2.6,17.6,770.0,987.99,745.33
2018,3,8,13,45,971.0,75.5,2.6,17.5,746.0,960.02,727.81
2018,3,8,14,0,966.0,74.0,2.6,17.4,722.0,928.49,707.91
2018,3,8,14,15,956.5,73.5,2.55,17.25,690.5,890.97,683.52
2018,3,8,14,30,947.0,73.0,2.5,17.1,659.0,850.54,657.0
2018,3,8,14,45,934.5,71.5,2.4,16.9,621.0,803.99,625.69
2018,3,8,15,0,922.0,70.0,2.3,16.7,583.0,755.25,592.54
2018,3,8,15,15,904.5,68.5,2.3,16.7,539.0,701.2,555.31
2018,3,8,15,30,887.0,67.0,2.3,16.7,495.0,646.0,514.94
2018,3,8,15,45,862.5,64.5,2.1,16.05,446.0,584.73,468.09
2018,3,8,16,0,838.0,62.0,1.9,15.4,397.0,526.25,421.77
2018,3,8,16,15,785.0,61.5,1.7,14.5,342.5,453.86,363.44
2018,3,8,16,30,732.0,61.0,1.5,13.6,288.0,385.46,306.34
2018,3,8,16,45,664.5,55.5,1.25,12.75,233.0,310.93,242.6
2018,3,8,17,0,597.0,50.0,1.0,11.9,178.0,244.05,183.75
2018,3,8,17,15,465.0,43.0,1.0,11.15,126.0,166.41,118.09
2018,3,8,17,30,333.0,36.0,1.0,10.4,74.0,104.5,66.99
2018,3,8,17,45,207.0,23.5,1.0,9.65,43.0,51.77,18.45
2018,3,8,18,0,81.0,11.0,1.0,8.9,12.0,15.32,0.0
2018,3,8,18,15,40.5,5.5,1.0,8.65,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,9,6,15,51.5,5.5,0.85,6.45,6.0,0.0,0.0
2018,3,9,6,30,103.0,11.0,1.0,6.9,12.0,15.72,0.0
2018,3,9,6,45,189.5,22.5,1.15,7.3,38.0,46.06,10.9
2018,3,9,7,0,276.0,34.0,1.3,7.7,64.0,89.13,56.92
2018,3,9,7,15,457.0,39.5,1.2,8.35,121.0,156.24,110.88
2018,3,9,7,30,638.0,45.0,1.1,9.0,178.0,244.58,184.97
2018,3,9,7,45,469.5,69.0,1.05,9.6,181.5,250.29,198.63
2018,3,9,8,0,301.0,93.0,1.0,10.2,185.0,231.82,188.49
2018,3,9,8,15,232.5,78.0,1.1,10.8,156.5,201.03,165.19
2018,3,9,8,30,164.0,63.0,1.2,11.4,128.0,161.18,132.8
2018,3,9,8,45,111.5,100.0,1.3,12.0,146.5,167.43,137.48
2018,3,9,9,0,59.0,137.0,1.4,12.6,165.0,172.21,140.0
2018,3,9,9,15,79.0,178.5,1.5,13.05,220.0,231.85,188.38
2018,3,9,9,30,99.0,220.0,1.6,13.5,275.0,293.87,237.37
2018,3,9,9,45,257.5,224.5,1.7,13.9,380.5,443.18,356.5
2018,3,9,10,0,416.0,229.0,1.8,14.3,486.0,596.51,473.23
2018,3,9,10,15,575.5,194.0,1.8,14.55,569.0,707.34,555.5
2018,3,9,10,30,735.0,159.0,1.8,14.8,652.0,831.52,642.62
2018,3,9,10,45,554.5,234.5,1.75,15.05,614.0,768.28,592.57
2018,3,9,11,0,374.0,310.0,1.7,15.3,576.0,686.88,529.16
2018,3,9,11,15,441.5,295.5,1.8,15.5,616.5,753.8,578.76
2018,3,9,11,30,509.0,281.0,1.9,15.7,657.0,809.86,619.0
2018,3,9,11,45,514.5,282.5,1.95,15.85,666.5,822.88,627.37
2018,3,9,12,0,520.0,284.0,2.0,16.0,676.0,833.62,634.66
2018,3,9,12,15,513.5,287.5,2.1,16.05,674.5,832.5,634.28
2018,3,9,12,30,507.0,291.0,2.2,16.1,673.0,828.95,632.38
2018,3,9,12,45,476.0,297.0,2.25,16.15,653.0,802.18,613.45
2018,3,9,13,0,445.0,303.0,2.3,16.2,633.0,773.59,593.37
2018,3,9,13,15,443.5,296.0,2.3,16.05,619.0,757.47,583.03
2018,3,9,13,30,442.0,289.0,2.3,15.9,605.0,739.38,571.18
2018,3,9,13,45,420.5,287.5,2.3,15.75,580.0,707.26,548.72
2018,3,9,14,0,399.0,286.0,2.3,15.6,555.0,663.74,518.16
2018,3,9,14,15,421.5,262.0,2.25,15.4,535.0,654.28,512.98
2018,3,9,14,30,444.0,238.0,2.2,15.2,515.0,631.12,497.65
2018,3,9,14,45,408.0,233.0,2.15,15.0,475.5,569.76,452.56
2018,3,9,15,0,372.0,228.0,2.1,14.8,436.0,520.83,416.07
2018,3,9,15,15,313.5,219.0,2.1,14.8,385.0,454.02,364.76
2018,3,9,15,30,255.0,210.0,2.1,14.8,334.0,391.62,316.03
2018,3,9,15,45,275.5,184.5,2.0,14.1,306.5,362.7,294.65
2018,3,9,16,0,296.0,159.0,1.9,13.4,279.0,331.15,270.13
2018,3,9,16,15,264.5,141.0,1.75,12.7,237.5,280.01,228.48
2018,3,9,16,30,233.0,123.0,1.6,12.0,196.0,231.96,188.52
2018,3,9,16,45,170.5,103.5,1.45,11.3,152.0,174.28,140.15
2018,3,9,17,0,108.0,84.0,1.3,10.6,108.0,120.2,94.61
2018,3,9,17,15,83.0,63.0,1.25,10.1,78.5,85.67,64.62
2018,3,9,17,30,58.0,42.0,1.2,9.6,49.0,54.23,37.34
2018,3,9,17,45,41.0,26.0,1.15,9.15,29.5,31.26,13.0
2018,3,9,18,0,24.0,10.0,1.1,8.7,10.0,10.97,0.0
2018,3,9,18,15,12.0,5.0,1.05,8.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,2.0,0.5,6.8,2.0,0.0,0.0
2018,3,10,6,30,0.0,4.0,0.4,7.0,4.0,3.81,0.0
2018,3,10,6,45,0.0,15.0,0.35,7.15,15.0,13.92,2.35
2018,3,10,7,0,0.0,26.0,0.3,7.3,26.0,24.14,14.8
2018,3,10,7,15,0.0,40.5,0.4,7.5,40.5,37.78,27.18
2018,3,10,7,30,0.0,55.0,0.5,7.7,55.0,51.54,39.47
2018,3,10,7,45,0.5,65.0,0.65,7.95,65.0,61.08,47.85
2018,3,10,8,0,1.0,75.0,0.8,8.2,75.0,70.72,56.13
2018,3,10,8,15,4.0,104.0,0.85,8.4,105.5,100.47,81.5
2018,3,10,8,30,7.0,133.0,0.9,8.6,136.0,130.84,106.9
2018,3,10,8,45,4.5,112.0,1.0,8.8,114.0,108.27,87.4
2018,3,10,9,0,2.0,91.0,1.1,9.0,92.0,86.23,68.44
2018,3,10,9,15,1.0,75.0,1.2,9.3,75.5,70.51,54.85
2018,3,10,9,30,0.0,59.0,1.3,9.6,59.0,54.9,41.38
2018,3,10,9,45,0.0,70.5,1.35,9.9,70.5,65.65,50.32
2018,3,10,10,0,0.0,82.0,1.4,10.2,82.0,76.42,59.17
2018,3,10,10,15,0.0,75.5,1.5,10.45,75.5,70.36,53.89
2018,3,10,10,30,0.0,69.0,1.6,10.7,69.0,64.3,48.68
2018,3,10,10,45,2.0,109.5,1.7,10.95,111.0,104.33,81.93
2018,3,10,11,0,4.0,150.0,1.8,11.2,153.0,145.49,115.56
2018,3,10,11,15,3.5,144.5,1.85,11.4,147.0,139.72,110.55
2018,3,10,11,30,3.0,139.0,1.9,11.6,141.0,133.94,105.66
2018,3,10,11,45,5.0,163.0,1.95,11.8,166.5,159.35,126.29
2018,3,10,12,0,7.0,187.0,2.0,12.0,192.0,185.0,146.88
2018,3,10,12,15,6.0,178.0,1.95,12.05,182.5,175.13,138.77
2018,3,10,12,30,5.0,169.0,1.9,12.1,173.0,165.28,130.77
2018,3,10,12,45,3.0,145.5,1.8,12.15,148.0,140.3,110.47
2018,3,10,13,0,1.0,122.0,1.7,12.2,123.0,115.56,90.29
2018,3,10,13,15,0.5,120.5,1.7,12.05,121.0,113.62,88.85
2018,3,10,13,30,0.0,119.0,1.7,11.9,119.0,111.7,87.39
2018,3,10,13,45,0.0,106.5,1.65,11.8,106.5,99.66,77.62
2018,3,10,14,0,0.0,94.0,1.6,11.7,94.0,87.68,67.87
2018,3,10,14,15,0.0,91.0,1.55,11.55,91.0,84.85,65.7
2018,3,10,14,30,0.0,88.0,1.5,11.4,88.0,82.03,63.53
2018,3,10,14,45,0.0,95.5,1.5,11.3,95.5,89.11,69.63
2018,3,10,15,0,0.0,103.0,1.5,11.2,103.0,96.36,75.9
2018,3,10,15,15,0.0,97.5,1.5,11.2,97.5,91.13,71.72
2018,3,10,15,30,0.0,92.0,1.5,11.2,92.0,85.91,67.57
2018,3,10,15,45,0.0,85.0,1.25,10.85,85.0,79.27,62.27
2018,3,10,16,0,0.0,78.0,1.0,10.5,78.0,72.66,56.94
2018,3,10,16,15,0.0,57.5,0.85,10.25,57.5,53.46,40.71
2018,3,10,16,30,0.0,37.0,0.7,10.0,37.0,34.35,24.34
2018,3,10,16,45,0.0,23.5,0.6,9.7,23.5,21.79,13.45
2018,3,10,17,0,0.0,10.0,0.5,9.4,10.0,9.26,2.46
2018,3,10,17,15,0.0,8.0,0.5,9.25,8.0,7.4,0.78
2018,3,10,17,30,0.0,6.0,0.5,9.1,6.0,5.55,0.0
2018,3,10,17,45,0.0,4.0,0.5,8.9,4.0,3.7,0.0
2018,3,10,18,0,0.0,2.0,0.5,8.7,2.0,1.91,0.0
2018,3,10,18,15,0.0,1.0,0.5,8.6,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,11,6,15,58.0,7.0,1.4,5.4,8.0,0.0,0.0
2018,3,11,6,30,116.0,14.0,1.4,5.7,16.0,19.7,0.0
2018,3,11,6,45,269.0,25.5,1.4,6.0,51.5,59.81,24.42
2018,3,11,7,0,422.0,37.0,1.4,6.3,87.0,119.33,77.07
2018,3,11,7,15,517.0,44.5,1.4,6.75,136.5,177.95,128.36
2018,3,11,7,30,612.0,52.0,1.4,7.2,186.0,247.79,190.51
2018,3,11,7,45,670.0,57.0,1.4,7.7,239.0,311.64,248.32
2018,3,11,8,0,728.0,62.0,1.4,8.2,292.0,381.98,309.92
2018,3,11,8,15,767.5,65.5,1.4,8.95,344.5,447.14,365.1
2018,3,11,8,30,807.0,69.0,1.4,9.7,397.0,515.01,420.14
2018,3,11,8,45,835.0,71.0,1.35,10.4,446.5,576.77,468.02
2018,3,11,9,0,863.0,73.0,1.3,11.1,496.0,635.76,511.91
2018,3,11,9,15,883.5,74.5,1.15,12.0,541.0,692.31,550.21
2018,3,11,9,30,904.0,76.0,1.0,12.9,586.0,748.06,584.33
2018,3,11,9,45,920.5,76.5,0.8,13.8,625.5,798.47,612.41
2018,3,11,10,0,937.0,77.0,0.6,14.7,665.0,847.08,637.71
2018,3,11,10,15,946.0,78.5,0.55,15.2,697.5,888.43,660.85
2018,3,11,10,30,955.0,80.0,0.5,15.7,730.0,926.9,681.75
2018,3,11,10,45,961.0,81.0,0.4,16.2,754.5,959.01,697.12
2018,3,11,11,0,967.0,82.0,0.3,16.7,779.0,987.67,710.14
2018,3,11,11,15,946.0,93.0,0.4,17.0,787.5,998.79,717.34
2018,3,11,11,30,925.0,104.0,0.5,17.3,796.0,1005.21,722.15
2018,3,11,11,45,888.5,119.5,0.55,17.55,790.5,997.17,717.16
2018,3,11,12,0,852.0,135.0,0.6,17.8,785.0,993.6,715.31
2018,3,11,12,15,753.0,180.0,0.65,17.95,754.5,954.74,691.58
2018,3,11,12,30,654.0,225.0,0.7,18.1,724.0,905.66,661.57
2018,3,11,12,45,620.0,240.0,0.75,18.25,709.0,883.98,648.16
2018,3,11,13,0,586.0,255.0,0.8,18.4,694.0,857.2,630.9
2018,3,11,13,15,629.0,232.5,0.8,18.4,695.0,867.73,639.7
2018,3,11,13,30,672.0,210.0,0.8,18.4,696.0,871.28,643.31
2018,3,11,13,45,674.5,198.5,0.8,18.4,672.5,845.08,626.81
2018,3,11,14,0,677.0,187.0,0.8,18.4,649.0,815.94,608.73
2018,3,11,14,15,728.5,158.0,0.8,18.25,635.0,806.34,604.07
2018,3,11,14,30,780.0,129.0,0.8,18.1,621.0,789.97,594.69
2018,3,11,14,45,718.5,138.5,0.75,17.95,571.0,722.85,549.95
2018,3,11,15,0,657.0,148.0,0.7,17.8,521.0,657.45,504.39
2018,3,11,15,15,604.5,148.0,0.7,17.8,471.0,590.76,457.3
2018,3,11,15,30,552.0,148.0,0.7,17.8,421.0,523.04,408.26
2018,3,11,15,45,572.5,127.5,0.7,17.15,386.0,488.23,383.92
2018,3,11,16,0,593.0,107.0,0.7,16.5,351.0,446.1,352.53
2018,3,11,16,15,601.0,93.0,0.7,15.75,312.5,401.11,317.34
2018,3,11,16,30,609.0,79.0,0.7,15.0,274.0,354.01,278.58
2018,3,11,16,45,471.0,76.5,0.7,14.3,211.5,263.2,205.02
2018,3,11,17,0,333.0,74.0,0.7,13.6,149.0,186.13,142.02
2018,3,11,17,15,279.0,58.5,0.7,12.95,110.0,135.05,98.18
2018,3,11,17,30,225.0,43.0,0.7,12.3,71.0,90.57,60.15
2018,3,11,17,45,143.5,27.5,0.7,11.7,42.5,48.1,22.92
2018,3,11,18,0,62.0,12.0,0.7,11.1,14.0,15.14,0.0
2018,3,11,18,15,31.0,6.0,0.7,10.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,12,6,15,65.0,7.0,1.4,7.85,8.5,0.0,0.0
2018,3,12,6,30,130.0,14.0,1.6,8.7,17.0,20.73,0.0
2018,3,12,6,45,285.5,25.0,1.8,9.6,54.0,62.36,27.72
2018,3,12,7,0,441.0,36.0,2.0,10.5,91.0,122.75,78.35
2018,3,12,7,15,498.5,42.5,2.25,11.2,132.5,172.54,123.06
2018,3,12,7,30,556.0,49.0,2.5,11.9,174.0,228.91,174.28
2018,3,12,7,45,468.0,73.5,2.75,12.65,197.0,257.61,204.7
2018,3,12,8,0,380.0,98.0,3.0,13.4,220.0,272.25,220.77
2018,3,12,8,15,469.0,102.5,3.25,13.95,278.5,342.57,280.02
2018,3,12,8,30,558.0,107.0,3.5,14.5,337.0,425.88,348.48
2018,3,12,8,45,423.0,154.0,3.7,15.1,340.0,423.43,345.57
2018,3,12,9,0,288.0,201.0,3.9,15.7,343.0,401.73,326.21
2018,3,12,9,15,474.5,174.0,4.0,16.1,433.0,524.12,424.62
2018,3,12,9,30,661.0,147.0,4.1,16.5,523.0,658.21,528.75
2018,3,12,9,45,644.5,158.5,4.2,16.9,545.0,686.46,548.02
2018,3,12,10,0,628.0,170.0,4.3,17.3,567.0,711.2,564.96
2018,3,12,10,15,367.0,239.5,4.25,17.55,474.5,572.44,454.34
2018,3,12,10,30,106.0,309.0,4.2,17.8,382.0,409.25,322.18
2018,3,12,10,45,105.5,324.0,4.2,18.05,398.5,427.91,336.18
2018,3,12,11,0,105.0,339.0,4.2,18.3,415.0,446.24,349.23
2018,3,12,11,15,114.0,320.0,4.2,18.45,404.5,448.78,351.07
2018,3,12,11,30,123.0,301.0,4.2,18.6,394.0,438.28,343.29
2018,3,12,11,45,239.5,309.0,4.2,18.75,492.0,574.93,448.96
2018,3,12,12,0,356.0,317.0,4.2,18.9,590.0,698.79,541.67
2018,3,12,12,15,280.0,341.0,4.15,18.95,555.5,652.27,504.36
2018,3,12,12,30,204.0,365.0,4.1,19.0,521.0,590.35,456.63
2018,3,12,12,45,137.5,352.0,4.05,19.0,457.0,510.25,395.69
2018,3,12,13,0,71.0,339.0,4.0,19.0,393.0,417.0,323.93
2018,3,12,13,15,46.5,287.0,3.95,18.9,322.0,335.97,262.15
2018,3,12,13,30,22.0,235.0,3.9,18.8,251.0,246.62,192.6
2018,3,12,13,45,58.5,271.5,3.9,18.7,312.0,328.22,257.88
2018,3,12,14,0,95.0,308.0,3.9,18.6,373.0,398.61,313.2
2018,3,12,14,15,76.0,284.0,3.8,18.4,334.5,353.68,278.49
2018,3,12,14,30,57.0,260.0,3.7,18.2,296.0,309.91,244.69
2018,3,12,14,45,33.5,207.0,3.65,18.0,228.0,233.02,184.32
2018,3,12,15,0,10.0,154.0,3.6,17.8,160.0,153.52,120.6
2018,3,12,15,15,17.5,143.0,3.6,17.8,152.0,147.57,116.44
2018,3,12,15,30,25.0,132.0,3.6,17.8,144.0,145.42,115.18
2018,3,12,15,45,47.0,114.5,3.4,17.15,135.0,139.41,111.22
2018,3,12,16,0,69.0,97.0,3.2,16.5,126.0,136.27,109.28
2018,3,12,16,15,109.0,107.0,3.0,15.85,145.5,162.33,131.1
2018,3,12,16,30,149.0,117.0,2.8,15.2,165.0,184.03,148.47
2018,3,12,16,45,148.5,101.5,2.55,14.6,142.5,159.01,126.69
2018,3,12,17,0,148.0,86.0,2.3,14.0,120.0,133.97,104.3
2018,3,12,17,15,106.0,66.0,2.35,13.55,87.0,93.89,70.12
2018,3,12,17,30,64.0,46.0,2.4,13.1,54.0,59.02,40.84
2018,3,12,17,45,59.5,29.0,2.4,12.65,33.5,36.64,18.69
2018,3,12,18,0,55.0,12.0,2.4,12.2,13.0,14.72,0.0
2018,3,12,18,15,27.5,6.0,2.5,12.05,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,10.0,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,10.4,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,2.4,10.8,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.2,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.0,2.9,11.4,7.0,6.48,0.0
2018,3,13,7,30,0.0,8.0,3.1,11.6,8.0,7.41,0.76
2018,3,13,7,45,0.0,11.0,3.3,11.85,11.0,10.19,3.19
2018,3,13,8,0,0.0,14.0,3.5,12.1,14.0,12.97,5.59
2018,3,13,8,15,0.0,34.5,3.7,12.25,34.5,32.03,21.98
2018,3,13,8,30,0.0,55.0,3.9,12.4,55.0,51.13,38.21
2018,3,13,8,45,0.0,69.0,4.05,12.55,69.0,64.2,49.13
2018,3,13,9,0,0.0,83.0,4.2,12.7,83.0,77.3,59.97
2018,3,13,9,15,0.0,89.5,4.35,12.8,89.5,83.41,64.87
2018,3,13,9,30,0.0,96.0,4.5,12.9,96.0,89.6,69.82
2018,3,13,9,45,0.0,103.0,4.6,12.95,103.0,96.29,75.18
2018,3,13,10,0,0.0,110.0,4.7,13.0,110.0,103.0,80.55
2018,3,13,10,15,0.5,123.5,4.7,13.0,124.0,116.44,91.5
2018,3,13,10,30,1.0,137.0,4.7,13.0,138.0,129.97,102.48
2018,3,13,10,45,0.5,114.0,4.75,12.95,114.5,107.3,83.68
2018,3,13,11,0,0.0,91.0,4.8,12.9,91.0,84.91,65.11
2018,3,13,11,15,0.0,91.0,4.75,12.85,91.0,84.93,65.08
2018,3,13,11,30,0.0,91.0,4.7,12.8,91.0,84.94,65.05
2018,3,13,11,45,0.0,97.0,4.7,12.75,97.0,90.64,69.73
2018,3,13,12,0,0.0,103.0,4.7,12.7,103.0,96.38,74.44
2018,3,13,12,15,2.0,128.0,4.6,12.6,129.5,122.36,95.89
2018,3,13,12,30,4.0,153.0,4.5,12.5,156.0,148.56,117.42
2018,3,13,12,45,4.0,153.5,4.45,12.4,156.5,149.02,117.84
2018,3,13,13,0,4.0,154.0,4.4,12.3,157.0,149.47,118.3
2018,3,13,13,15,2.5,132.5,4.3,12.25,134.5,127.08,100.01
2018,3,13,13,30,1.0,111.0,4.2,12.2,112.0,104.91,81.83
2018,3,13,13,45,5.0,134.0,4.1,12.15,137.5,130.68,103.38
2018,3,13,14,0,9.0,157.0,4.0,12.1,163.0,156.51,124.86
2018,3,13,14,15,14.5,183.0,3.95,12.05,192.5,186.65,149.88
2018,3,13,14,30,20.0,209.0,3.9,12.0,222.0,216.88,174.9
2018,3,13,14,45,33.0,212.5,3.8,12.0,232.0,238.27,192.96
2018,3,13,15,0,46.0,216.0,3.7,12.0,242.0,250.48,203.56
2018,3,13,15,15,42.0,194.0,3.7,12.0,216.5,222.67,181.23
2018,3,13,15,30,38.0,172.0,3.7,12.0,191.0,195.27,159.12
2018,3,13,15,45,40.0,155.5,3.5,11.75,174.0,177.65,145.08
2018,3,13,16,0,42.0,139.0,3.3,11.5,157.0,159.85,130.63
2018,3,13,16,15,79.5,119.0,2.95,11.05,147.0,160.6,131.78
2018,3,13,16,30,117.0,99.0,2.6,10.6,137.0,151.14,123.51
2018,3,13,16,45,58.5,56.0,2.2,10.2,75.0,78.04,61.18
2018,3,13,17,0,0.0,13.0,1.8,9.8,13.0,12.04,4.85
2018,3,13,17,15,18.0,10.5,1.65,9.15,13.0,14.8,6.59
2018,3,13,17,30,36.0,8.0,1.5,8.5,13.0,16.25,6.71
2018,3,13,17,45,70.0,10.5,1.3,7.85,14.5,20.85,7.47
2018,3,13,18,0,104.0,13.0,1.1,7.2,16.0,18.61,0.0
2018,3,13,18,15,52.0,6.5,1.1,7.05,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,15,25.0,4.5,1.1,4.8,5.5,0.0,0.0
2018,3,14,6,30,50.0,9.0,1.3,5.3,11.0,11.64,0.0
2018,3,14,6,45,38.5,18.0,1.5,5.8,21.0,22.7,10.53
2018,3,14,7,0,27.0,27.0,1.7,6.3,31.0,32.05,20.76
2018,3,14,7,15,13.5,41.0,1.8,6.65,43.0,42.42,30.95
2018,3,14,7,30,0.0,55.0,1.9,7.0,55.0,51.31,39.41
2018,3,14,7,45,0.5,57.0,2.05,7.3,57.0,53.18,41.08
2018,3,14,8,0,1.0,59.0,2.2,7.6,59.0,55.29,42.82
2018,3,14,8,15,1.0,51.0,2.35,7.75,51.0,47.88,36.24
2018,3,14,8,30,1.0,43.0,2.5,7.9,43.0,40.49,29.69
2018,3,14,8,45,0.5,35.0,2.6,8.1,35.0,32.81,22.9
2018,3,14,9,0,0.0,27.0,2.7,8.3,27.0,25.08,16.09
2018,3,14,9,15,0.0,32.0,2.7,8.35,32.0,29.74,20.05
2018,3,14,9,30,0.0,37.0,2.7,8.4,37.0,34.41,23.98
2018,3,14,9,45,0.0,61.5,2.7,8.45,61.5,57.26,43.4
2018,3,14,10,0,0.0,86.0,2.7,8.5,86.0,80.17,62.66
2018,3,14,10,15,1.0,114.0,2.7,8.6,114.5,107.68,85.62
2018,3,14,10,30,2.0,142.0,2.7,8.7,143.0,135.69,108.75
2018,3,14,10,45,5.0,168.0,2.65,8.8,171.5,163.88,131.87
2018,3,14,11,0,8.0,194.0,2.6,8.9,200.0,192.43,155.07
2018,3,14,11,15,10.0,208.5,2.55,9.0,216.0,208.85,168.21
2018,3,14,11,30,12.0,223.0,2.5,9.1,232.0,225.38,181.4
2018,3,14,11,45,20.5,243.5,2.5,9.15,259.0,254.34,204.87
2018,3,14,12,0,29.0,264.0,2.5,9.2,286.0,295.21,237.59
2018,3,14,12,15,85.5,319.0,2.5,9.2,385.0,409.9,329.57
2018,3,14,12,30,142.0,374.0,2.5,9.2,484.0,539.54,429.62
2018,3,14,12,45,93.5,342.0,2.5,9.25,414.0,442.17,353.36
2018,3,14,13,0,45.0,310.0,2.5,9.3,344.0,359.66,288.18
2018,3,14,13,15,52.0,315.0,2.5,9.25,353.5,371.11,298.0
