Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,30,59.0,320.0,2.5,9.2,363.0,382.17,307.15
2018,3,14,13,45,52.5,298.5,2.5,9.2,336.0,351.6,283.3
2018,3,14,14,0,46.0,277.0,2.5,9.2,309.0,321.32,259.69
2018,3,14,14,15,116.5,248.0,2.5,9.15,324.0,359.38,293.16
2018,3,14,14,30,187.0,219.0,2.5,9.1,339.0,391.41,321.17
2018,3,14,14,45,196.0,190.0,2.5,9.05,309.5,359.02,296.27
2018,3,14,15,0,205.0,161.0,2.5,9.0,280.0,325.43,270.3
2018,3,14,15,15,492.5,128.5,2.5,9.0,385.0,493.69,410.15
2018,3,14,15,30,780.0,96.0,2.5,9.0,490.0,616.38,507.43
2018,3,14,15,45,798.0,82.5,2.45,8.7,451.5,572.47,471.86
2018,3,14,16,0,816.0,69.0,2.4,8.4,413.0,524.57,432.91
2018,3,14,16,15,697.0,77.0,2.2,8.0,344.5,430.72,355.1
2018,3,14,16,30,578.0,85.0,2.0,7.6,276.0,347.29,284.55
2018,3,14,16,45,553.0,72.0,1.75,7.2,229.5,288.86,232.5
2018,3,14,17,0,528.0,59.0,1.5,6.8,183.0,232.61,180.79
2018,3,14,17,15,512.5,48.0,1.4,6.15,143.5,183.26,133.95
2018,3,14,17,30,497.0,37.0,1.3,5.5,104.0,135.46,88.58
2018,3,14,17,45,335.0,27.0,1.2,4.9,63.5,72.22,37.09
2018,3,14,18,0,173.0,17.0,1.1,4.3,23.0,26.56,0.0
2018,3,14,18,15,86.5,8.5,1.1,4.1,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,6,15,85.5,9.0,1.25,1.65,12.0,0.0,0.0
2018,3,15,6,30,171.0,18.0,1.4,2.4,24.0,28.01,0.0
2018,3,15,6,45,348.5,27.5,1.55,3.1,67.0,76.15,41.06
2018,3,15,7,0,526.0,37.0,1.7,3.8,110.0,142.36,94.53
2018,3,15,7,15,608.5,43.0,1.85,4.45,162.5,203.78,149.89
2018,3,15,7,30,691.0,49.0,2.0,5.1,215.0,274.67,214.5
2018,3,15,7,45,741.5,53.0,2.1,5.75,269.0,340.57,275.03
2018,3,15,8,0,792.0,57.0,2.2,6.4,323.0,411.19,337.76
2018,3,15,8,15,824.0,60.5,2.25,6.85,376.0,476.52,394.36
2018,3,15,8,30,856.0,64.0,2.3,7.3,429.0,541.24,448.44
2018,3,15,8,45,877.0,66.5,2.35,7.8,478.0,601.61,497.06
2018,3,15,9,0,898.0,69.0,2.4,8.3,527.0,661.84,543.87
2018,3,15,9,15,913.5,71.5,2.5,8.6,571.5,717.76,585.37
2018,3,15,9,30,929.0,74.0,2.6,8.9,616.0,772.33,623.98
2018,3,15,9,45,939.5,76.0,2.7,9.2,654.5,820.79,657.56
2018,3,15,10,0,950.0,78.0,2.8,9.5,693.0,866.9,689.12
2018,3,15,10,15,957.5,80.0,2.9,9.7,725.0,907.86,716.98
2018,3,15,10,30,965.0,82.0,3.0,9.9,757.0,945.79,742.58
2018,3,15,10,45,655.0,192.5,3.1,10.1,657.5,824.37,654.44
2018,3,15,11,0,345.0,303.0,3.2,10.3,558.0,654.41,521.68
2018,3,15,11,15,244.0,331.5,3.35,10.4,514.0,597.27,476.56
2018,3,15,11,30,143.0,360.0,3.5,10.5,470.0,522.1,416.29
2018,3,15,11,45,161.5,371.0,3.65,10.55,496.0,553.92,441.47
2018,3,15,12,0,180.0,382.0,3.8,10.6,522.0,585.34,465.71
2018,3,15,12,15,148.0,373.0,3.95,10.55,488.0,544.38,433.89
2018,3,15,12,30,116.0,364.0,4.1,10.5,454.0,502.74,401.65
2018,3,15,12,45,69.5,322.5,4.2,10.45,376.5,397.24,319.05
2018,3,15,13,0,23.0,281.0,4.3,10.4,299.0,294.58,236.74
2018,3,15,13,15,26.0,284.0,4.4,10.25,303.5,312.65,251.89
2018,3,15,13,30,29.0,287.0,4.5,10.1,308.0,318.19,256.84
2018,3,15,13,45,22.5,262.5,4.55,10.0,278.5,274.34,221.85
2018,3,15,14,0,16.0,238.0,4.6,9.9,249.0,243.31,196.99
2018,3,15,14,15,17.0,228.5,4.65,9.7,240.0,234.26,190.21
2018,3,15,14,30,18.0,219.0,4.7,9.5,231.0,225.14,183.31
2018,3,15,14,45,44.0,231.5,4.7,9.3,258.0,266.57,218.67
2018,3,15,15,0,70.0,244.0,4.7,9.1,285.0,297.63,245.31
2018,3,15,15,15,95.0,225.5,4.7,9.1,276.5,292.37,242.13
2018,3,15,15,30,120.0,207.0,4.7,9.1,268.0,292.38,243.1
2018,3,15,15,45,185.0,189.5,4.5,8.55,273.0,306.08,256.09
2018,3,15,16,0,250.0,172.0,4.3,8.0,278.0,319.29,267.77
2018,3,15,16,15,242.5,148.5,4.05,7.7,241.0,276.26,231.23
2018,3,15,16,30,235.0,125.0,3.8,7.4,204.0,233.74,194.46
2018,3,15,16,45,232.5,106.0,3.55,7.1,173.0,198.46,162.88
2018,3,15,17,0,230.0,87.0,3.3,6.8,142.0,163.27,130.48
2018,3,15,17,15,175.5,68.0,3.05,6.6,104.0,115.38,88.3
2018,3,15,17,30,121.0,49.0,2.8,6.4,66.0,74.25,52.8
2018,3,15,17,45,78.0,31.5,2.6,6.15,40.5,42.98,25.17
2018,3,15,18,0,35.0,14.0,2.4,5.9,15.0,15.44,0.0
2018,3,15,18,15,17.5,7.0,2.3,5.8,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,5.55,1.5,1.43,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.8,3.0,2.86,0.0
2018,3,16,6,45,0.0,6.0,2.55,6.0,6.0,5.55,0.0
2018,3,16,7,0,0.0,9.0,2.7,6.2,9.0,8.33,1.55
2018,3,16,7,15,0.0,12.5,2.85,6.35,12.5,11.57,4.52
2018,3,16,7,30,0.0,16.0,3.0,6.5,16.0,14.82,7.44
2018,3,16,7,45,0.0,19.5,3.15,6.7,19.5,18.08,10.32
2018,3,16,8,0,0.0,23.0,3.3,6.9,23.0,21.33,13.15
2018,3,16,8,15,0.0,28.5,3.35,7.0,28.5,26.45,17.59
2018,3,16,8,30,0.0,34.0,3.4,7.1,34.0,31.57,21.97
2018,3,16,8,45,0.0,39.5,3.5,7.2,39.5,36.7,26.33
2018,3,16,9,0,0.0,45.0,3.6,7.3,45.0,41.84,30.65
2018,3,16,9,15,8.5,107.5,3.7,7.35,112.5,106.58,86.2
2018,3,16,9,30,17.0,170.0,3.8,7.4,180.0,174.34,143.14
2018,3,16,9,45,31.5,203.0,3.9,7.5,223.0,226.66,186.53
2018,3,16,10,0,46.0,236.0,4.0,7.6,266.0,274.4,225.62
2018,3,16,10,15,23.0,172.5,4.1,7.6,187.5,189.94,155.18
2018,3,16,10,30,0.0,109.0,4.2,7.6,109.0,102.03,80.9
2018,3,16,10,45,1.0,124.5,4.25,7.6,125.0,117.85,94.17
2018,3,16,11,0,2.0,140.0,4.3,7.6,141.0,133.81,107.4
2018,3,16,11,15,44.5,178.0,4.4,7.65,212.0,218.53,179.33
2018,3,16,11,30,87.0,216.0,4.5,7.7,283.0,310.97,256.08
2018,3,16,11,45,253.0,204.5,4.6,7.7,402.5,472.7,391.68
2018,3,16,12,0,419.0,193.0,4.7,7.7,522.0,638.6,525.72
2018,3,16,12,15,212.5,164.0,4.75,7.7,331.0,403.92,335.18
2018,3,16,12,30,6.0,135.0,4.8,7.7,140.0,133.02,106.41
2018,3,16,12,45,13.0,195.5,4.85,7.7,205.5,198.95,161.58
2018,3,16,13,0,20.0,256.0,4.9,7.7,271.0,266.13,216.76
2018,3,16,13,15,14.0,220.5,4.9,7.65,231.0,224.47,182.59
2018,3,16,13,30,8.0,185.0,4.9,7.6,191.0,183.4,148.79
2018,3,16,13,45,24.0,207.0,4.9,7.55,224.0,227.92,186.48
2018,3,16,14,0,40.0,229.0,4.9,7.5,257.0,264.36,217.21
2018,3,16,14,15,68.5,248.0,4.85,7.45,293.5,307.48,253.72
2018,3,16,14,30,97.0,267.0,4.8,7.4,330.0,348.87,288.52
2018,3,16,14,45,175.0,244.5,4.75,7.3,350.0,391.55,326.02
2018,3,16,15,0,253.0,222.0,4.7,7.2,370.0,426.49,356.69
2018,3,16,15,15,185.0,212.5,4.7,7.2,316.5,348.64,292.0
2018,3,16,15,30,117.0,203.0,4.7,7.2,263.0,285.89,239.19
2018,3,16,15,45,137.5,180.0,4.45,6.9,244.0,267.54,224.8
2018,3,16,16,0,158.0,157.0,4.2,6.6,225.0,246.92,207.89
2018,3,16,16,15,229.0,139.5,3.8,6.25,224.0,259.9,218.73
2018,3,16,16,30,300.0,122.0,3.4,5.9,223.0,258.19,215.72
2018,3,16,16,45,434.5,91.5,3.05,5.55,210.5,262.62,215.15
2018,3,16,17,0,569.0,61.0,2.7,5.2,198.0,247.3,194.31
2018,3,16,17,15,495.0,51.0,2.35,4.55,149.0,181.88,134.79
2018,3,16,17,30,421.0,41.0,2.0,3.9,100.0,125.25,84.15
2018,3,16,17,45,305.5,30.5,1.6,3.3,63.5,72.19,39.87
2018,3,16,18,0,190.0,20.0,1.2,2.7,27.0,30.44,0.0
2018,3,16,18,15,95.0,10.0,1.2,2.5,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.15,3.2,3.5,3.34,0.0
2018,3,17,6,30,0.0,7.0,1.4,3.5,7.0,6.48,0.0
2018,3,17,6,45,0.0,17.0,1.6,3.8,17.0,15.76,7.49
2018,3,17,7,0,0.0,27.0,1.8,4.1,27.0,25.06,16.23
2018,3,17,7,15,0.0,37.0,1.9,4.3,37.0,34.36,24.74
2018,3,17,7,30,0.0,47.0,2.0,4.5,47.0,43.67,33.12
2018,3,17,7,45,17.0,62.5,2.05,4.65,68.5,66.17,52.76
2018,3,17,8,0,34.0,78.0,2.1,4.8,90.0,89.83,73.45
2018,3,17,8,15,236.0,112.5,2.1,5.0,214.0,236.33,199.83
2018,3,17,8,30,438.0,147.0,2.1,5.2,338.0,404.57,340.12
2018,3,17,8,45,402.5,170.5,2.1,5.4,361.5,432.42,361.73
2018,3,17,9,0,367.0,194.0,2.1,5.6,385.0,447.34,373.0
2018,3,17,9,15,372.5,214.5,2.05,5.75,422.0,491.21,407.1
2018,3,17,9,30,378.0,235.0,2.0,5.9,459.0,534.59,439.82
2018,3,17,9,45,524.0,204.0,2.0,6.1,536.0,642.43,524.58
2018,3,17,10,0,670.0,173.0,2.0,6.3,613.0,754.74,609.63
2018,3,17,10,15,510.0,230.5,1.95,6.45,574.5,699.12,562.3
2018,3,17,10,30,350.0,288.0,1.9,6.6,536.0,624.6,501.84
2018,3,17,10,45,304.5,314.5,1.85,6.75,535.5,622.25,498.05
2018,3,17,11,0,259.0,341.0,1.8,6.9,535.0,616.5,491.08
2018,3,17,11,15,363.5,315.0,1.75,7.0,593.5,692.68,549.81
2018,3,17,11,30,468.0,289.0,1.7,7.1,652.0,784.03,616.89
2018,3,17,11,45,315.5,332.5,1.7,7.2,578.5,674.98,532.43
2018,3,17,12,0,163.0,376.0,1.7,7.3,505.0,561.57,444.31
2018,3,17,12,15,221.0,371.5,1.75,7.3,546.0,613.91,486.37
2018,3,17,12,30,279.0,367.0,1.8,7.3,587.0,679.13,535.72
2018,3,17,12,45,226.0,362.5,1.85,7.3,539.5,606.66,481.04
2018,3,17,13,0,173.0,358.0,1.9,7.3,492.0,548.02,436.64
2018,3,17,13,15,219.0,331.5,2.0,7.25,497.5,559.63,448.55
2018,3,17,13,30,265.0,305.0,2.1,7.2,503.0,581.71,467.59
2018,3,17,13,45,293.5,300.0,2.15,7.15,512.5,595.22,479.12
2018,3,17,14,0,322.0,295.0,2.2,7.1,522.0,606.09,488.73
2018,3,17,14,15,223.5,298.0,2.2,6.95,452.5,503.68,408.75
2018,3,17,14,30,125.0,301.0,2.2,6.8,383.0,418.79,341.01
2018,3,17,14,45,109.0,277.0,2.25,6.7,345.5,365.4,299.75
2018,3,17,15,0,93.0,253.0,2.3,6.6,308.0,323.64,266.83
2018,3,17,15,15,109.5,217.5,2.3,6.6,277.5,301.65,250.22
2018,3,17,15,30,126.0,182.0,2.3,6.6,247.0,269.04,224.5
2018,3,17,15,45,226.0,161.5,2.2,6.35,264.5,307.19,257.9
2018,3,17,16,0,326.0,141.0,2.1,6.1,282.0,326.87,274.57
2018,3,17,16,15,344.0,128.5,1.9,5.8,260.5,310.38,259.59
2018,3,17,16,30,362.0,116.0,1.7,5.5,239.0,283.88,235.59
2018,3,17,16,45,234.0,104.0,1.45,5.25,178.5,196.48,161.21
2018,3,17,17,0,106.0,92.0,1.2,5.0,118.0,126.27,102.1
2018,3,17,17,15,153.0,68.5,1.15,4.5,96.0,109.9,85.02
2018,3,17,17,30,200.0,45.0,1.1,4.0,74.0,86.86,60.9
2018,3,17,17,45,184.5,32.5,1.0,3.55,50.5,58.46,34.32
2018,3,17,18,0,169.0,20.0,0.9,3.1,27.0,29.19,0.0
2018,3,17,18,15,84.5,10.0,0.9,2.9,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,18,6,15,99.0,12.5,0.65,1.4,17.5,13.01,0.0
2018,3,18,6,30,198.0,25.0,0.7,1.8,35.0,38.4,1.13
2018,3,18,6,45,233.0,38.0,0.75,2.15,63.5,72.63,45.29
2018,3,18,7,0,268.0,51.0,0.8,2.5,92.0,108.68,77.8
2018,3,18,7,15,346.5,65.0,0.9,3.05,139.5,161.4,123.9
2018,3,18,7,30,425.0,79.0,1.0,3.6,187.0,223.65,178.92
2018,3,18,7,45,463.0,91.0,1.05,4.15,233.0,277.5,227.21
2018,3,18,8,0,501.0,103.0,1.1,4.7,279.0,335.21,277.47
2018,3,18,8,15,546.0,114.0,1.15,5.25,332.5,402.11,333.54
2018,3,18,8,30,591.0,125.0,1.2,5.8,386.0,470.06,388.65
2018,3,18,8,45,712.5,108.5,1.25,6.4,458.0,558.7,458.98
2018,3,18,9,0,834.0,92.0,1.3,7.0,530.0,655.15,532.98
2018,3,18,9,15,713.5,135.5,1.25,7.5,532.0,660.15,532.59
2018,3,18,9,30,593.0,179.0,1.2,8.0,534.0,649.03,520.47
2018,3,18,9,45,515.0,220.5,1.15,8.5,542.5,653.79,520.36
2018,3,18,10,0,437.0,262.0,1.1,9.0,551.0,654.3,516.51
2018,3,18,10,15,382.0,293.5,1.1,9.25,554.5,646.85,508.59
2018,3,18,10,30,327.0,325.0,1.1,9.5,558.0,644.91,504.42
2018,3,18,10,45,277.5,347.0,1.1,9.8,549.5,633.32,493.44
2018,3,18,11,0,228.0,369.0,1.1,10.1,541.0,605.46,471.01
2018,3,18,11,15,329.0,348.0,1.05,10.1,601.5,696.28,538.41
2018,3,18,11,30,430.0,327.0,1.0,10.1,662.0,787.93,603.02
2018,3,18,11,45,409.5,340.0,0.9,10.1,661.5,775.09,590.85
2018,3,18,12,0,389.0,353.0,0.8,10.1,661.0,771.92,586.47
2018,3,18,12,15,358.5,363.5,0.8,10.0,647.5,754.2,573.54
2018,3,18,12,30,328.0,374.0,0.8,9.9,634.0,734.81,559.64
2018,3,18,12,45,283.0,378.5,0.75,9.8,601.0,693.39,529.49
2018,3,18,13,0,238.0,383.0,0.7,9.7,568.0,638.0,489.75
2018,3,18,13,15,146.5,354.0,0.75,9.6,467.0,515.34,400.77
2018,3,18,13,30,55.0,325.0,0.8,9.5,366.0,382.62,300.97
2018,3,18,13,45,38.5,295.5,0.85,9.45,324.0,334.5,265.3
2018,3,18,14,0,22.0,266.0,0.9,9.4,282.0,276.63,220.6
2018,3,18,14,15,19.5,249.5,0.95,9.3,263.0,257.28,206.14
2018,3,18,14,30,17.0,233.0,1.0,9.2,244.0,238.11,191.45
2018,3,18,14,45,14.0,209.0,1.0,9.05,218.0,211.2,170.34
2018,3,18,15,0,11.0,185.0,1.0,8.9,192.0,184.64,149.3
2018,3,18,15,15,18.0,187.5,1.0,8.9,197.5,191.82,155.86
2018,3,18,15,30,25.0,190.0,1.0,8.9,203.0,198.44,161.83
2018,3,18,15,45,16.0,165.5,0.75,8.45,173.5,167.66,136.71
2018,3,18,16,0,7.0,141.0,0.5,8.0,144.0,137.91,112.32
2018,3,18,16,15,10.5,119.0,0.55,7.7,123.0,117.82,96.03
2018,3,18,16,30,14.0,97.0,0.6,7.4,102.0,97.43,79.03
2018,3,18,16,45,49.0,94.0,0.6,7.15,107.0,109.56,89.11
2018,3,18,17,0,84.0,91.0,0.6,6.9,112.0,118.19,95.08
2018,3,18,17,15,61.5,71.5,0.65,6.6,85.0,87.4,68.19
2018,3,18,17,30,39.0,52.0,0.7,6.3,58.0,57.67,42.38
2018,3,18,17,45,31.5,34.0,0.8,6.05,37.5,36.68,23.1
2018,3,18,18,0,24.0,16.0,0.9,5.8,17.0,16.49,0.0
2018,3,18,18,15,12.0,8.0,0.9,5.65,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,142.5,12.0,1.2,1.35,20.0,13.29,0.0
2018,3,19,6,30,285.0,24.0,1.3,2.3,40.0,45.17,8.2
2018,3,19,6,45,426.0,32.5,1.45,3.2,85.5,94.79,55.56
2018,3,19,7,0,567.0,41.0,1.6,4.1,131.0,159.81,108.98
2018,3,19,7,15,641.0,46.5,1.75,4.85,184.5,221.9,165.4
2018,3,19,7,30,715.0,52.0,1.9,5.6,238.0,292.35,229.58
2018,3,19,7,45,693.0,65.5,2.05,6.4,278.0,342.82,277.75
2018,3,19,8,0,671.0,79.0,2.2,7.2,318.0,389.49,320.46
2018,3,19,8,15,600.0,107.5,2.4,7.95,345.0,423.64,350.82
2018,3,19,8,30,529.0,136.0,2.6,8.7,372.0,445.04,368.91
2018,3,19,8,45,652.0,122.5,2.75,9.5,445.5,538.5,444.33
2018,3,19,9,0,775.0,109.0,2.9,10.3,519.0,638.37,522.39
2018,3,19,9,15,853.5,95.0,2.95,10.85,581.0,713.85,579.35
2018,3,19,9,30,932.0,81.0,3.0,11.4,643.0,790.46,633.18
2018,3,19,9,45,916.0,92.0,3.05,12.0,673.0,828.1,657.38
2018,3,19,10,0,900.0,103.0,3.1,12.6,703.0,861.3,678.43
2018,3,19,10,15,891.5,112.5,3.15,12.95,729.5,901.28,704.79
2018,3,19,10,30,883.0,122.0,3.2,13.3,756.0,931.65,724.14
2018,3,19,10,45,781.0,169.5,3.25,13.7,744.0,918.69,713.09
2018,3,19,11,0,679.0,217.0,3.3,14.1,732.0,892.6,693.32
2018,3,19,11,15,742.5,195.0,3.35,14.35,768.5,943.19,728.06
2018,3,19,11,30,806.0,173.0,3.4,14.6,805.0,985.6,756.15
2018,3,19,11,45,816.5,170.5,3.5,14.85,816.0,1001.73,766.53
2018,3,19,12,0,827.0,168.0,3.6,15.1,827.0,1014.42,774.91
2018,3,19,12,15,619.5,256.5,3.55,15.1,750.0,911.8,702.07
2018,3,19,12,30,412.0,345.0,3.5,15.1,673.0,785.47,607.18
2018,3,19,12,45,506.0,306.5,3.45,15.05,705.0,845.0,653.16
2018,3,19,13,0,600.0,268.0,3.4,15.0,737.0,888.37,686.2
2018,3,19,13,15,613.0,254.5,3.2,15.0,725.0,876.29,677.07
2018,3,19,13,30,626.0,241.0,3.0,15.0,713.0,864.55,668.55
2018,3,19,13,45,715.5,195.0,2.85,14.95,718.0,882.35,682.26
2018,3,19,14,0,805.0,149.0,2.7,14.9,723.0,886.45,684.93
2018,3,19,14,15,781.0,149.5,2.55,14.9,686.5,845.01,655.75
2018,3,19,14,30,757.0,150.0,2.4,14.9,650.0,797.89,622.83
2018,3,19,14,45,570.5,193.0,2.25,14.9,557.5,663.76,523.65
2018,3,19,15,0,384.0,236.0,2.1,14.9,465.0,537.37,426.8
2018,3,19,15,15,345.5,223.5,2.1,14.9,418.0,479.33,383.5
2018,3,19,15,30,307.0,211.0,2.1,14.9,371.0,423.87,340.85
2018,3,19,15,45,257.0,188.5,1.75,14.3,314.0,353.93,285.99
2018,3,19,16,0,207.0,166.0,1.4,13.7,257.0,288.64,233.92
2018,3,19,16,15,421.0,123.0,1.2,13.1,278.5,341.76,276.7
2018,3,19,16,30,635.0,80.0,1.0,12.5,300.0,366.42,292.3
2018,3,19,16,45,530.0,78.0,0.85,11.9,241.0,286.31,225.07
2018,3,19,17,0,425.0,76.0,0.7,11.3,182.0,215.55,165.52
2018,3,19,17,15,337.0,63.5,0.7,10.8,135.0,153.26,112.76
2018,3,19,17,30,249.0,51.0,0.7,10.3,88.0,101.69,69.82
2018,3,19,17,45,159.0,34.5,0.7,9.85,54.5,56.9,33.88
2018,3,19,18,0,69.0,18.0,0.7,9.4,21.0,21.14,0.0
2018,3,19,18,15,34.5,9.0,0.65,9.2,10.5,8.6,0.0
2018,3,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.65,6.45,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.8,6.5,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,2.95,6.6,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.1,6.7,7.0,6.48,0.0
2018,3,20,7,15,0.0,9.0,2.9,6.7,9.0,8.33,1.68
2018,3,20,7,30,0.0,11.0,2.7,6.7,11.0,10.19,3.35
2018,3,20,7,45,0.0,13.5,2.55,6.7,13.5,12.51,5.41
2018,3,20,8,0,0.0,16.0,2.4,6.7,16.0,14.83,7.44
2018,3,20,8,15,0.0,19.0,2.55,6.8,19.0,17.63,9.84
2018,3,20,8,30,0.0,22.0,2.7,6.9,22.0,20.42,12.23
2018,3,20,8,45,0.0,43.5,2.8,7.0,43.5,40.43,29.55
2018,3,20,9,0,0.0,65.0,2.9,7.1,65.0,60.49,46.7
2018,3,20,9,15,0.0,88.0,3.1,7.25,88.0,82.0,64.88
2018,3,20,9,30,0.0,111.0,3.3,7.4,111.0,103.94,83.23
2018,3,20,9,45,0.0,99.5,3.45,7.55,99.5,92.9,73.64
2018,3,20,10,0,0.0,88.0,3.6,7.7,88.0,82.06,64.29
2018,3,20,10,15,0.0,93.0,3.75,7.8,93.0,86.76,68.11
2018,3,20,10,30,0.0,98.0,3.9,7.9,98.0,91.53,71.97
2018,3,20,10,45,0.0,87.0,4.05,8.0,87.0,81.18,63.15
2018,3,20,11,0,0.0,76.0,4.2,8.1,76.0,70.91,54.43
2018,3,20,11,15,0.0,77.5,4.3,8.25,77.5,72.32,55.54
2018,3,20,11,30,0.0,79.0,4.4,8.4,79.0,73.74,56.65
2018,3,20,11,45,0.0,83.5,4.5,8.55,83.5,77.96,60.12
2018,3,20,12,0,0.0,88.0,4.6,8.7,88.0,82.18,63.59
2018,3,20,12,15,0.0,77.0,4.6,8.8,77.0,71.88,54.95
2018,3,20,12,30,0.0,66.0,4.6,8.9,66.0,61.59,46.32
2018,3,20,12,45,0.0,66.5,4.65,8.95,66.5,62.05,46.72
2018,3,20,13,0,0.0,67.0,4.7,9.0,67.0,62.51,47.12
2018,3,20,13,15,0.0,71.5,4.6,9.05,71.5,66.71,50.67
2018,3,20,13,30,0.0,76.0,4.5,9.1,76.0,70.9,54.24
2018,3,20,13,45,0.0,75.0,4.4,9.15,75.0,69.95,53.5
2018,3,20,14,0,0.0,74.0,4.3,9.2,74.0,69.0,52.77
2018,3,20,14,15,0.0,68.5,4.15,9.15,68.5,63.84,48.53
2018,3,20,14,30,0.0,63.0,4.0,9.1,63.0,58.69,44.29
2018,3,20,14,45,0.0,59.0,3.9,9.05,59.0,54.94,41.23
2018,3,20,15,0,0.0,55.0,3.8,9.0,55.0,51.19,38.16
2018,3,20,15,15,0.0,61.5,3.8,9.0,61.5,57.24,43.45
2018,3,20,15,30,0.0,68.0,3.8,9.0,68.0,63.29,48.76
2018,3,20,15,45,0.0,85.5,3.65,8.85,85.5,79.66,62.97
2018,3,20,16,0,0.0,103.0,3.5,8.7,103.0,96.62,77.73
2018,3,20,16,15,1.0,104.0,3.5,8.6,104.5,98.31,79.47
2018,3,20,16,30,2.0,105.0,3.5,8.5,106.0,100.01,81.19
2018,3,20,16,45,1.0,93.5,3.45,8.45,94.0,88.65,71.55
2018,3,20,17,0,0.0,82.0,3.4,8.4,82.0,77.45,61.87
2018,3,20,17,15,0.0,62.5,3.3,8.3,62.5,58.79,45.46
2018,3,20,17,30,0.0,43.0,3.2,8.2,43.0,40.22,28.92
2018,3,20,17,45,7.0,28.0,3.1,8.1,28.5,26.95,16.28
2018,3,20,18,0,14.0,13.0,3.0,8.0,14.0,13.17,0.0
2018,3,20,18,15,7.0,6.5,2.95,7.95,7.0,6.2,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,9.8,2.0,1.91,0.0
2018,3,21,6,30,0.0,4.0,2.1,10.0,4.0,3.7,0.0
2018,3,21,6,45,0.0,5.5,2.25,10.15,5.5,5.09,0.0
2018,3,21,7,0,0.0,7.0,2.4,10.3,7.0,6.48,0.0
2018,3,21,7,15,0.0,11.5,2.55,10.4,11.5,10.65,3.61
2018,3,21,7,30,0.0,16.0,2.7,10.5,16.0,14.83,7.28
2018,3,21,7,45,0.0,33.0,2.85,10.65,33.0,30.62,21.0
2018,3,21,8,0,0.0,50.0,3.0,10.8,50.0,46.46,34.6
2018,3,21,8,15,0.0,74.5,3.1,10.95,74.5,69.34,54.04
2018,3,21,8,30,0.0,99.0,3.2,11.1,99.0,92.68,73.6
2018,3,21,8,45,4.0,134.5,3.25,11.25,136.5,129.48,104.25
2018,3,21,9,0,8.0,170.0,3.3,11.4,174.0,167.1,135.12
2018,3,21,9,15,16.5,200.5,3.35,11.6,210.0,203.61,164.76
2018,3,21,9,30,25.0,231.0,3.4,11.8,246.0,241.1,194.83
2018,3,21,9,45,33.0,255.5,3.45,11.95,277.0,282.39,227.6
2018,3,21,10,0,41.0,280.0,3.5,12.1,308.0,316.2,254.05
2018,3,21,10,15,36.5,286.5,3.6,12.3,312.0,320.53,256.66
2018,3,21,10,30,32.0,293.0,3.7,12.5,316.0,324.51,259.09
2018,3,21,10,45,40.0,313.0,3.8,12.65,343.0,354.13,282.16
2018,3,21,11,0,48.0,333.0,3.9,12.8,370.0,384.12,305.29
2018,3,21,11,15,68.5,358.5,3.9,12.95,412.5,432.34,342.69
2018,3,21,11,30,89.0,384.0,3.9,13.1,455.0,481.16,380.04
2018,3,21,11,45,85.0,386.0,3.95,13.2,454.0,480.3,378.79
2018,3,21,12,0,81.0,388.0,4.0,13.3,453.0,479.04,377.5
2018,3,21,12,15,151.0,392.0,3.95,13.35,513.5,566.59,445.93
2018,3,21,12,30,221.0,396.0,3.9,13.4,574.0,639.51,501.93
2018,3,21,12,45,190.5,391.5,3.9,13.5,543.5,603.01,473.46
2018,3,21,13,0,160.0,387.0,3.9,13.6,513.0,566.17,445.19
2018,3,21,13,15,117.5,373.0,3.9,13.6,464.5,507.56,400.14
2018,3,21,13,30,75.0,359.0,3.9,13.6,416.0,437.3,345.77
2018,3,21,13,45,88.0,349.0,3.9,13.65,414.0,436.53,346.3
2018,3,21,14,0,101.0,339.0,3.9,13.7,412.0,434.83,345.86
2018,3,21,14,15,82.0,317.0,3.95,13.65,374.5,391.77,312.58
2018,3,21,14,30,63.0,295.0,4.0,13.6,337.0,349.85,279.96
2018,3,21,14,45,65.5,279.0,4.0,13.6,320.5,332.44,267.0
2018,3,21,15,0,68.0,263.0,4.0,13.6,304.0,314.73,253.64
2018,3,21,15,15,77.0,245.5,4.0,13.6,288.5,299.62,242.41
2018,3,21,15,30,86.0,228.0,4.0,13.6,273.0,283.59,230.27
2018,3,21,15,45,110.0,207.5,3.7,13.3,260.0,279.04,227.54
2018,3,21,16,0,134.0,187.0,3.4,13.0,247.0,264.41,216.24
2018,3,21,16,15,85.5,153.0,3.1,12.7,189.5,192.36,156.89
2018,3,21,16,30,37.0,119.0,2.8,12.4,132.0,131.98,106.68
2018,3,21,16,45,26.5,100.5,2.55,12.1,109.0,107.45,86.13
2018,3,21,17,0,16.0,82.0,2.3,11.8,86.0,82.33,64.83
2018,3,21,17,15,8.0,62.0,2.25,11.5,64.0,60.22,45.86
2018,3,21,17,30,0.0,42.0,2.2,11.2,42.0,39.21,27.75
2018,3,21,17,45,5.5,27.0,2.15,10.95,27.5,25.78,15.3
2018,3,21,18,0,11.0,12.0,2.1,10.7,13.0,11.94,0.0
2018,3,21,18,15,5.5,6.0,2.1,10.55,6.5,5.72,0.0
2018,3,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.2,9.0,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.3,9.1,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.4,9.2,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.5,9.3,7.0,6.48,0.0
2018,3,22,7,15,0.0,9.0,3.6,9.45,9.0,8.33,1.62
2018,3,22,7,30,0.0,11.0,3.7,9.6,11.0,10.19,3.26
2018,3,22,7,45,0.0,13.5,3.75,9.75,13.5,12.51,5.28
2018,3,22,8,0,0.0,16.0,3.8,9.9,16.0,14.84,7.27
2018,3,22,8,15,0.0,22.0,3.95,10.15,22.0,20.41,12.05
2018,3,22,8,30,0.0,28.0,4.1,10.4,28.0,26.0,16.79
2018,3,22,8,45,0.0,47.5,4.25,10.65,47.5,44.16,32.24
2018,3,22,9,0,0.0,67.0,4.4,10.9,67.0,62.36,47.54
2018,3,22,9,15,0.0,76.0,4.5,11.15,76.0,70.79,54.43
2018,3,22,9,30,0.0,85.0,4.6,11.4,85.0,79.22,61.29
2018,3,22,9,45,0.5,90.0,4.65,11.65,90.5,84.31,65.35
2018,3,22,10,0,1.0,95.0,4.7,11.9,96.0,89.46,69.44
2018,3,22,10,15,0.5,87.5,4.65,11.95,88.0,82.05,63.11
2018,3,22,10,30,0.0,80.0,4.6,12.0,80.0,74.62,56.8
2018,3,22,10,45,10.0,159.5,4.5,12.05,167.0,159.94,127.39
2018,3,22,11,0,20.0,239.0,4.4,12.1,254.0,248.0,198.61
2018,3,22,11,15,41.0,283.5,4.35,12.05,315.5,324.98,260.26
2018,3,22,11,30,62.0,328.0,4.3,12.0,377.0,393.62,314.37
2018,3,22,11,45,73.5,335.5,4.25,12.0,394.5,413.65,329.95
2018,3,22,12,0,85.0,343.0,4.2,12.0,412.0,433.55,345.55
2018,3,22,12,15,132.5,348.0,4.15,11.85,455.5,499.82,398.21
2018,3,22,12,30,180.0,353.0,4.1,11.7,499.0,551.71,439.22
2018,3,22,12,45,171.5,322.5,4.05,11.55,460.0,508.76,406.65
2018,3,22,13,0,163.0,292.0,4.0,11.4,421.0,465.36,373.91
2018,3,22,13,15,83.0,221.5,3.9,11.15,287.0,310.69,251.03
2018,3,22,13,30,3.0,151.0,3.8,10.9,153.0,145.3,115.09
2018,3,22,13,45,5.0,165.0,3.75,10.7,168.5,160.66,128.22
2018,3,22,14,0,7.0,179.0,3.7,10.5,184.0,176.01,141.1
2018,3,22,14,15,227.5,160.0,3.75,10.2,313.0,367.72,304.73
2018,3,22,14,30,448.0,141.0,3.8,9.9,442.0,535.98,442.92
2018,3,22,14,45,470.5,125.5,3.8,9.65,425.5,518.15,429.46
2018,3,22,15,0,493.0,110.0,3.8,9.4,409.0,496.88,413.91
2018,3,22,15,15,498.0,104.0,3.8,9.4,387.0,470.6,393.08
2018,3,22,15,30,503.0,98.0,3.8,9.4,365.0,442.39,370.24
2018,3,22,15,45,351.5,100.5,3.85,8.65,279.0,323.61,272.2
2018,3,22,16,0,200.0,103.0,3.9,7.9,193.0,217.61,182.62
2018,3,22,16,15,268.5,101.0,3.85,7.5,206.0,243.74,204.45
2018,3,22,16,30,337.0,99.0,3.8,7.1,219.0,254.53,211.75
2018,3,22,16,45,343.5,90.0,3.8,6.75,195.5,226.34,185.32
2018,3,22,17,0,350.0,81.0,3.8,6.4,172.0,196.87,156.8
2018,3,22,17,15,211.5,66.5,3.65,6.05,118.0,121.37,92.83
2018,3,22,17,30,73.0,52.0,3.5,5.7,64.0,65.16,47.72
2018,3,22,17,45,69.5,35.5,3.35,5.3,43.5,43.52,27.89
2018,3,22,18,0,66.0,19.0,3.2,4.9,23.0,21.93,2.21
2018,3,22,18,15,33.0,9.5,3.1,4.7,11.5,9.05,0.0
2018,3,22,18,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.85,0.75,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.8,1.0,3.0,0.0,0.0
2018,3,23,6,15,183.0,17.0,1.05,1.75,29.5,20.13,0.0
2018,3,23,6,30,343.0,30.0,1.3,2.5,56.0,59.63,27.2
2018,3,23,6,45,470.0,37.5,1.5,3.25,104.0,110.21,67.92
2018,3,23,7,0,597.0,45.0,1.7,4.0,152.0,175.88,122.92
2018,3,23,7,15,668.0,50.0,1.85,4.45,207.0,239.16,180.9
2018,3,23,7,30,739.0,55.0,2.0,4.9,262.0,310.45,246.08
2018,3,23,7,45,784.5,59.0,2.2,5.4,318.5,378.17,307.81
2018,3,23,8,0,830.0,63.0,2.4,5.9,375.0,449.9,371.06
2018,3,23,8,15,859.5,65.5,2.4,6.35,429.0,513.6,425.49
2018,3,23,8,30,889.0,68.0,2.4,6.8,483.0,580.06,479.98
2018,3,23,8,45,910.5,70.0,2.35,7.3,533.5,642.0,528.6
2018,3,23,9,0,932.0,72.0,2.3,7.8,584.0,703.7,575.17
2018,3,23,9,15,947.0,74.5,2.2,8.2,629.5,760.73,614.19
2018,3,23,9,30,962.0,77.0,2.1,8.6,675.0,816.22,650.86
2018,3,23,9,45,973.0,78.0,2.05,9.0,714.0,864.99,682.29
2018,3,23,10,0,984.0,79.0,2.0,9.4,753.0,911.3,711.42
2018,3,23,10,15,991.5,79.5,1.95,9.7,784.5,951.29,735.93
2018,3,23,10,30,999.0,80.0,1.9,10.0,816.0,988.08,757.98
2018,3,23,10,45,1003.5,81.0,1.9,10.3,840.0,1019.26,776.72
2018,3,23,11,0,1008.0,82.0,1.9,10.6,864.0,1046.72,792.95
2018,3,23,11,15,1010.0,82.5,2.0,10.85,879.0,1067.34,806.29
2018,3,23,11,30,1012.0,83.0,2.1,11.1,894.0,1083.88,817.11
2018,3,23,11,45,1014.0,83.0,2.2,11.3,902.0,1095.69,825.12
2018,3,23,12,0,1016.0,83.0,2.3,11.5,910.0,1103.29,830.53
2018,3,23,12,15,1015.5,83.0,2.4,11.55,909.0,1104.14,832.12
2018,3,23,12,30,1015.0,83.0,2.5,11.6,908.0,1100.7,831.08
2018,3,23,12,45,1012.5,82.5,2.65,11.7,898.0,1090.46,826.1
2018,3,23,13,0,1010.0,82.0,2.8,11.8,888.0,1076.04,818.39
2018,3,23,13,15,1005.5,81.5,2.85,11.75,869.5,1055.6,806.04
2018,3,23,13,30,1001.0,81.0,2.9,11.7,851.0,1031.22,791.1
2018,3,23,13,45,994.5,80.0,3.0,11.7,824.5,1000.65,772.23
2018,3,23,14,0,988.0,79.0,3.1,11.7,798.0,966.54,750.78
2018,3,23,14,15,979.0,78.0,3.1,11.5,764.5,926.95,725.05
2018,3,23,14,30,970.0,77.0,3.1,11.3,731.0,884.38,697.0
2018,3,23,14,45,958.5,76.0,3.15,11.15,691.5,837.11,665.46
2018,3,23,15,0,947.0,75.0,3.2,11.0,652.0,787.55,631.77
2018,3,23,15,15,931.5,72.5,3.2,11.0,606.0,731.53,592.11
2018,3,23,15,30,916.0,70.0,3.2,11.0,560.0,674.17,549.61
2018,3,23,15,45,893.5,68.0,3.2,10.45,509.5,612.15,501.81
2018,3,23,16,0,871.0,66.0,3.2,9.9,459.0,550.16,452.26
2018,3,23,16,15,838.5,63.0,3.1,9.4,404.5,484.22,397.34
2018,3,23,16,30,806.0,60.0,3.0,8.9,350.0,418.05,340.3
2018,3,23,16,45,758.0,56.0,2.85,8.4,294.5,347.29,277.68
2018,3,23,17,0,710.0,52.0,2.7,7.9,239.0,281.01,217.22
2018,3,23,17,15,603.0,48.0,2.45,7.15,181.5,204.88,149.81
2018,3,23,17,30,496.0,44.0,2.2,6.4,124.0,141.36,94.68
2018,3,23,17,45,384.0,34.0,2.0,5.65,82.0,84.31,48.36
2018,3,23,18,0,272.0,24.0,1.8,4.9,40.0,39.92,8.75
2018,3,23,18,15,136.0,12.0,1.8,4.65,20.0,11.44,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,8.0,1.5,1.1,2.85,1.5,0.0,0.0
2018,3,24,6,0,16.0,3.0,1.1,3.1,3.0,0.0,0.0
2018,3,24,6,15,140.0,17.5,1.25,3.6,28.5,19.99,0.0
2018,3,24,6,30,264.0,32.0,1.4,4.1,54.0,55.91,28.2
2018,3,24,6,45,381.0,42.5,1.6,4.55,99.5,102.93,65.63
2018,3,24,7,0,498.0,53.0,1.8,5.0,145.0,164.3,116.93
2018,3,24,7,15,571.5,60.0,1.85,5.35,198.0,224.56,171.31
2018,3,24,7,30,645.0,67.0,1.9,5.7,251.0,293.24,233.21
2018,3,24,7,45,654.5,78.0,1.95,6.0,296.5,348.76,284.33
2018,3,24,8,0,664.0,89.0,2.0,6.3,342.0,404.4,333.7
2018,3,24,8,15,493.0,134.5,2.05,6.5,337.0,399.99,332.42
2018,3,24,8,30,322.0,180.0,2.1,6.7,332.0,372.02,309.66
2018,3,24,8,45,233.5,215.5,2.2,6.95,331.5,372.45,308.95
2018,3,24,9,0,145.0,251.0,2.3,7.2,331.0,355.68,293.33
2018,3,24,9,15,154.5,266.5,2.4,7.4,358.0,386.06,317.4
2018,3,24,9,30,164.0,282.0,2.5,7.6,385.0,416.93,341.35
2018,3,24,9,45,114.0,292.0,2.6,7.85,365.5,394.85,321.7
2018,3,24,10,0,64.0,302.0,2.7,8.1,346.0,358.11,290.5
2018,3,24,10,15,122.0,326.0,2.85,8.35,414.5,447.32,362.01
2018,3,24,10,30,180.0,350.0,3.0,8.6,483.0,529.39,426.07
2018,3,24,10,45,193.5,361.5,3.2,8.85,508.5,559.45,448.56
2018,3,24,11,0,207.0,373.0,3.4,9.1,534.0,589.4,471.15
2018,3,24,11,15,109.0,283.0,3.55,9.25,368.0,401.86,324.37
2018,3,24,11,30,11.0,193.0,3.7,9.4,202.0,194.19,155.53
2018,3,24,11,45,11.0,202.0,3.9,9.55,211.0,203.15,163.08
2018,3,24,12,0,11.0,211.0,4.1,9.7,220.0,212.08,170.23
2018,3,24,12,15,61.0,274.0,4.2,9.75,324.0,335.85,271.63
2018,3,24,12,30,111.0,337.0,4.3,9.8,428.0,465.64,374.71
2018,3,24,12,45,135.0,359.5,4.4,9.85,468.5,512.67,411.47
2018,3,24,13,0,159.0,382.0,4.5,9.9,509.0,558.67,447.49
2018,3,24,13,15,141.0,362.0,4.55,9.8,473.0,516.86,415.32
2018,3,24,13,30,123.0,342.0,4.6,9.7,437.0,475.13,383.25
2018,3,24,13,45,154.0,341.0,4.6,9.6,456.0,498.96,403.53
2018,3,24,14,0,185.0,340.0,4.6,9.5,475.0,520.58,421.8
2018,3,24,14,15,121.0,307.0,4.55,9.35,394.0,424.1,344.95
2018,3,24,14,30,57.0,274.0,4.5,9.2,313.0,321.55,262.07
2018,3,24,14,45,48.0,255.5,4.45,9.0,287.0,292.87,239.49
2018,3,24,15,0,39.0,237.0,4.4,8.8,261.0,264.87,217.1
2018,3,24,15,15,49.0,224.0,4.4,8.8,252.0,256.61,211.17
2018,3,24,15,30,59.0,211.0,4.4,8.8,243.0,247.37,204.28
2018,3,24,15,45,74.0,191.5,4.2,8.3,227.5,233.29,193.59
2018,3,24,16,0,89.0,172.0,4.0,7.8,212.0,217.61,181.23
2018,3,24,16,15,151.5,154.5,3.75,7.4,213.5,230.55,192.61
2018,3,24,16,30,214.0,137.0,3.5,7.0,215.0,235.09,195.7
2018,3,24,16,45,236.0,116.5,3.25,6.6,190.0,208.64,171.64
2018,3,24,17,0,258.0,96.0,3.0,6.2,165.0,179.36,144.03
2018,3,24,17,15,243.5,76.0,2.65,5.55,129.5,138.67,106.8
2018,3,24,17,30,229.0,56.0,2.3,4.9,94.0,101.94,73.02
2018,3,24,17,45,191.5,39.5,1.95,4.2,63.5,64.83,40.91
2018,3,24,18,0,154.0,23.0,1.6,3.5,33.0,31.17,8.56
2018,3,24,18,15,77.0,11.5,1.55,3.25,16.5,10.96,0.0
2018,3,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
