Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,24,4,45,30.5,5.0,1.35,6.75,5.5,0.0,0.0
2018,5,24,5,0,61.0,10.0,1.5,6.9,11.0,9.53,0.0
2018,5,24,5,15,175.0,23.0,1.55,7.3,39.0,18.21,4.47
2018,5,24,5,30,289.0,36.0,1.6,7.7,67.0,29.1,19.8
2018,5,24,5,45,205.5,31.5,1.65,8.1,59.5,24.55,16.52
2018,5,24,6,0,122.0,27.0,1.7,8.5,52.0,30.04,16.2
2018,5,24,6,15,61.0,32.0,1.7,9.0,44.5,36.5,23.52
2018,5,24,6,30,0.0,37.0,1.7,9.5,37.0,34.35,24.38
2018,5,24,6,45,0.0,53.5,1.7,10.05,53.5,49.72,37.58
2018,5,24,7,0,0.0,70.0,1.7,10.6,70.0,65.13,50.57
2018,5,24,7,15,0.0,77.5,1.7,11.25,77.5,72.14,56.19
2018,5,24,7,30,0.0,85.0,1.7,11.9,85.0,79.16,61.73
2018,5,24,7,45,0.0,93.5,1.75,12.5,93.5,87.1,67.98
2018,5,24,8,0,0.0,102.0,1.8,13.1,102.0,95.06,74.18
2018,5,24,8,15,0.0,115.0,1.85,13.7,115.0,107.25,83.79
2018,5,24,8,30,0.0,128.0,1.9,14.3,128.0,119.48,93.32
2018,5,24,8,45,1.5,139.0,2.0,14.9,140.0,130.89,102.13
2018,5,24,9,0,3.0,150.0,2.1,15.5,152.0,142.47,111.0
2018,5,24,9,15,4.0,153.0,2.15,16.0,156.0,146.28,113.63
2018,5,24,9,30,5.0,156.0,2.2,16.5,160.0,150.16,116.33
2018,5,24,9,45,5.5,158.5,2.25,17.05,163.0,153.21,118.34
2018,5,24,10,0,6.0,161.0,2.3,17.6,166.0,156.29,120.38
2018,5,24,10,15,7.5,171.0,2.4,18.0,177.5,167.38,128.85
2018,5,24,10,30,9.0,181.0,2.5,18.4,189.0,178.56,137.33
2018,5,24,10,45,8.5,178.5,2.55,18.8,186.0,176.01,134.98
2018,5,24,11,0,8.0,176.0,2.6,19.2,183.0,173.4,132.64
2018,5,24,11,15,6.5,164.5,2.6,19.35,170.5,161.2,122.92
2018,5,24,11,30,5.0,153.0,2.6,19.5,158.0,148.92,113.16
2018,5,24,11,45,5.0,151.0,2.65,19.7,156.0,147.09,111.64
2018,5,24,12,0,5.0,149.0,2.7,19.9,154.0,145.22,110.09
2018,5,24,12,15,8.5,174.5,2.75,19.8,182.5,172.93,131.93
2018,5,24,12,30,12.0,200.0,2.8,19.7,211.0,200.63,153.6
2018,5,24,12,45,28.0,305.0,2.85,19.6,331.0,324.56,248.83
2018,5,24,13,0,44.0,410.0,2.9,19.5,451.0,444.01,337.74
2018,5,24,13,15,60.5,420.0,3.05,19.15,475.5,468.4,356.62
2018,5,24,13,30,77.0,430.0,3.2,18.8,500.0,491.83,375.26
2018,5,24,13,45,84.5,423.5,3.3,18.5,498.5,489.49,374.66
2018,5,24,14,0,92.0,417.0,3.4,18.2,497.0,486.4,373.65
2018,5,24,14,15,74.5,388.0,3.5,17.85,451.0,439.07,339.1
2018,5,24,14,30,57.0,359.0,3.6,17.5,405.0,392.83,305.01
2018,5,24,14,45,51.0,329.0,3.7,17.2,369.0,355.79,277.75
2018,5,24,15,0,45.0,299.0,3.8,16.9,333.0,319.3,250.49
2018,5,24,15,15,48.5,269.0,3.8,16.9,303.5,289.98,228.39
2018,5,24,15,30,52.0,239.0,3.8,16.9,274.0,260.47,205.84
2018,5,24,15,45,84.0,243.0,3.85,16.2,295.0,279.96,222.77
2018,5,24,16,0,116.0,247.0,3.9,15.5,316.0,298.89,238.86
2018,5,24,16,15,146.0,231.5,3.8,15.05,310.5,291.19,233.24
2018,5,24,16,30,176.0,216.0,3.7,14.6,305.0,280.01,224.3
2018,5,24,16,45,201.5,190.5,3.65,14.2,282.0,254.48,203.07
2018,5,24,17,0,227.0,165.0,3.6,13.8,259.0,226.91,179.25
2018,5,24,17,15,210.0,143.0,3.5,13.3,221.0,186.87,145.5
2018,5,24,17,30,193.0,121.0,3.4,12.8,183.0,148.9,113.35
2018,5,24,17,45,124.5,99.5,3.3,12.3,136.5,106.82,80.31
2018,5,24,18,0,56.0,78.0,3.2,11.8,90.0,74.11,55.76
2018,5,24,18,15,52.5,58.5,3.1,11.45,67.5,51.22,37.18
2018,5,24,18,30,49.0,39.0,3.0,11.1,45.0,33.4,23.65
2018,5,24,18,45,30.5,24.5,2.9,10.7,27.5,21.35,10.86
2018,5,24,19,0,12.0,10.0,2.8,10.3,10.0,9.53,0.0
2018,5,24,19,15,6.0,5.0,2.75,10.1,5.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,7.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,7.4,1.0,0.95,0.0
2018,5,25,5,15,21.5,5.0,1.25,7.75,7.5,4.36,0.0
2018,5,25,5,30,43.0,9.0,1.4,8.1,14.0,6.7,0.22
2018,5,25,5,45,21.5,9.5,1.55,8.45,12.0,8.19,1.75
2018,5,25,6,0,0.0,10.0,1.7,8.8,10.0,9.26,2.44
2018,5,25,6,15,0.0,14.0,1.7,9.2,14.0,12.97,5.72
2018,5,25,6,30,0.0,18.0,1.7,9.6,18.0,16.68,8.96
2018,5,25,6,45,0.0,40.0,1.7,10.0,40.0,37.14,26.71
2018,5,25,7,0,0.0,62.0,1.7,10.4,62.0,57.66,44.21
2018,5,25,7,15,1.0,79.0,1.7,10.9,79.5,73.91,57.75
2018,5,25,7,30,2.0,96.0,1.7,11.4,97.0,90.19,71.12
2018,5,25,7,45,2.5,96.5,1.7,11.85,98.0,91.07,71.46
2018,5,25,8,0,3.0,97.0,1.7,12.3,99.0,91.98,71.86
2018,5,25,8,15,18.0,170.0,1.75,12.75,182.0,169.04,134.98
2018,5,25,8,30,33.0,243.0,1.8,13.2,265.0,251.18,200.2
2018,5,25,8,45,48.5,265.5,1.85,13.6,300.0,285.51,226.54
2018,5,25,9,0,64.0,288.0,1.9,14.0,335.0,321.29,253.89
2018,5,25,9,15,34.5,217.5,2.0,14.3,243.0,234.08,184.64
2018,5,25,9,30,5.0,147.0,2.1,14.6,151.0,141.66,110.16
2018,5,25,9,45,5.0,146.0,2.2,14.95,150.0,140.98,109.49
2018,5,25,10,0,5.0,145.0,2.3,15.3,149.0,140.28,108.65
2018,5,25,10,15,6.5,157.0,2.45,15.45,162.5,153.21,118.85
2018,5,25,10,30,8.0,169.0,2.6,15.6,176.0,166.23,129.07
2018,5,25,10,45,6.0,149.0,2.75,15.75,154.5,145.64,112.46
2018,5,25,11,0,4.0,129.0,2.9,15.9,133.0,124.97,95.8
2018,5,25,11,15,7.0,160.5,3.0,15.95,167.5,157.87,122.09
2018,5,25,11,30,10.0,192.0,3.1,16.0,202.0,190.95,148.23
2018,5,25,11,45,9.0,184.5,3.25,16.05,193.5,182.92,141.77
2018,5,25,12,0,8.0,177.0,3.4,16.1,185.0,174.83,135.34
2018,5,25,12,15,9.5,190.5,3.5,16.0,200.0,189.17,146.81
2018,5,25,12,30,11.0,204.0,3.6,15.9,215.0,203.44,158.19
2018,5,25,12,45,11.0,201.0,3.65,15.8,211.5,200.41,155.9
2018,5,25,13,0,11.0,198.0,3.7,15.7,208.0,197.31,153.61
2018,5,25,13,15,11.5,209.0,3.7,15.5,219.5,207.99,162.26
2018,5,25,13,30,12.0,220.0,3.7,15.3,231.0,218.58,170.85
2018,5,25,13,45,15.0,249.5,3.75,15.1,263.0,249.04,195.17
2018,5,25,14,0,18.0,279.0,3.8,14.9,295.0,279.31,219.24
2018,5,25,14,15,16.0,259.5,3.75,14.7,273.0,258.17,202.98
2018,5,25,14,30,14.0,240.0,3.7,14.5,251.0,237.19,186.86
2018,5,25,14,45,16.5,236.0,3.65,14.3,248.5,234.58,185.36
2018,5,25,15,0,19.0,232.0,3.6,14.1,246.0,231.72,183.63
2018,5,25,15,15,154.5,219.0,3.6,14.1,324.0,319.51,257.14
2018,5,25,15,30,290.0,206.0,3.6,14.1,402.0,389.67,314.52
2018,5,25,15,45,533.0,155.0,3.5,13.85,484.5,476.56,384.77
2018,5,25,16,0,776.0,104.0,3.4,13.6,567.0,530.74,426.48
2018,5,25,16,15,767.5,97.0,3.35,13.4,522.0,477.5,382.25
2018,5,25,16,30,759.0,90.0,3.3,13.2,477.0,423.77,336.76
2018,5,25,16,45,731.0,86.0,3.2,13.0,426.0,365.28,286.14
2018,5,25,17,0,703.0,82.0,3.1,12.8,375.0,307.33,234.83
2018,5,25,17,15,607.0,84.0,3.0,12.55,312.5,240.79,177.89
2018,5,25,17,30,511.0,86.0,2.9,12.3,250.0,184.86,130.88
2018,5,25,17,45,512.0,72.0,2.8,12.0,211.5,139.37,90.58
2018,5,25,18,0,513.0,58.0,2.7,11.7,173.0,93.72,53.95
2018,5,25,18,15,427.5,49.0,2.45,11.25,128.5,50.3,29.53
2018,5,25,18,30,342.0,40.0,2.2,10.8,84.0,31.8,22.33
2018,5,25,18,45,217.0,28.0,1.9,10.35,51.5,22.01,11.7
2018,5,25,19,0,92.0,16.0,1.6,9.9,19.0,15.25,0.0
2018,5,25,19,15,46.0,8.0,1.55,9.65,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,26,4,45,4.0,2.5,2.3,7.55,2.5,0.0,0.0
2018,5,26,5,0,8.0,5.0,2.4,7.6,5.0,4.77,0.0
2018,5,26,5,15,16.5,14.5,2.5,7.75,16.0,13.12,2.48
2018,5,26,5,30,25.0,24.0,2.6,7.9,27.0,21.41,13.13
2018,5,26,5,45,55.0,37.5,2.7,8.05,48.0,33.11,24.24
2018,5,26,6,0,85.0,51.0,2.8,8.2,69.0,51.07,35.81
2018,5,26,6,15,54.0,41.5,2.75,8.4,54.0,45.06,31.34
2018,5,26,6,30,23.0,32.0,2.7,8.6,39.0,34.3,23.41
2018,5,26,6,45,11.5,47.0,2.7,8.8,50.5,46.95,34.93
2018,5,26,7,0,0.0,62.0,2.7,9.0,62.0,57.66,44.43
2018,5,26,7,15,2.5,94.5,2.6,9.3,95.5,88.75,70.77
2018,5,26,7,30,5.0,127.0,2.5,9.6,129.0,120.07,96.85
2018,5,26,7,45,2.5,93.5,2.45,9.9,94.5,88.28,69.64
2018,5,26,8,0,0.0,60.0,2.4,10.2,60.0,55.85,41.97
2018,5,26,8,15,0.0,64.0,2.35,10.55,64.0,59.6,44.96
2018,5,26,8,30,0.0,68.0,2.3,10.9,68.0,63.36,47.9
2018,5,26,8,45,0.0,69.5,2.25,11.3,69.5,64.79,48.87
2018,5,26,9,0,0.0,71.0,2.2,11.7,71.0,66.21,49.85
2018,5,26,9,15,0.0,73.0,2.25,12.15,73.0,68.11,51.22
2018,5,26,9,30,0.0,75.0,2.3,12.6,75.0,70.01,52.59
2018,5,26,9,45,0.0,90.0,2.35,13.05,90.0,84.09,63.95
2018,5,26,10,0,0.0,105.0,2.4,13.5,105.0,98.23,75.25
2018,5,26,10,15,0.0,108.5,2.5,13.95,108.5,101.58,77.72
2018,5,26,10,30,0.0,112.0,2.6,14.4,112.0,104.94,80.21
2018,5,26,10,45,0.0,114.5,2.7,14.8,114.5,107.36,81.96
2018,5,26,11,0,0.0,117.0,2.8,15.2,117.0,109.78,83.72
2018,5,26,11,15,0.5,122.0,2.9,15.55,122.5,115.04,87.8
2018,5,26,11,30,1.0,127.0,3.0,15.9,128.0,120.32,91.89
2018,5,26,11,45,2.0,131.5,3.1,16.25,133.5,125.61,96.01
2018,5,26,12,0,3.0,136.0,3.2,16.6,139.0,130.89,100.12
2018,5,26,12,15,5.0,148.0,3.35,16.8,153.0,144.25,110.76
2018,5,26,12,30,7.0,160.0,3.5,17.0,167.0,157.56,121.33
2018,5,26,12,45,9.0,178.5,3.6,17.2,187.0,176.99,136.68
2018,5,26,13,0,11.0,197.0,3.7,17.4,207.0,196.34,151.9
2018,5,26,13,15,12.5,224.0,3.8,17.5,235.5,223.24,172.99
2018,5,26,13,30,14.0,251.0,3.9,17.6,264.0,250.05,193.92
2018,5,26,13,45,111.5,241.5,3.95,17.7,338.5,340.65,267.89
2018,5,26,14,0,209.0,232.0,4.0,17.8,413.0,418.78,330.67
2018,5,26,14,15,334.0,196.0,4.1,17.75,473.5,488.43,387.29
2018,5,26,14,30,459.0,160.0,4.2,17.7,534.0,544.22,432.59
2018,5,26,14,45,440.0,164.0,4.25,17.6,509.0,515.02,410.14
2018,5,26,15,0,421.0,168.0,4.3,17.5,484.0,485.78,387.75
2018,5,26,15,15,476.0,155.5,4.3,17.5,493.5,491.52,392.97
2018,5,26,15,30,531.0,143.0,4.3,17.5,503.0,491.08,392.84
2018,5,26,15,45,471.5,153.5,4.3,17.1,456.5,438.51,351.17
2018,5,26,16,0,412.0,164.0,4.3,16.7,410.0,387.87,310.65
2018,5,26,16,15,388.5,161.5,4.25,16.35,378.0,350.19,279.97
2018,5,26,16,30,365.0,159.0,4.2,16.0,346.0,314.19,250.03
2018,5,26,16,45,386.5,141.5,4.15,15.65,320.5,283.34,223.31
2018,5,26,17,0,408.0,124.0,4.1,15.3,295.0,249.7,193.18
2018,5,26,17,15,425.0,109.0,3.95,14.85,266.0,214.38,160.82
2018,5,26,17,30,442.0,94.0,3.8,14.4,237.0,176.85,126.18
2018,5,26,17,45,362.5,83.0,3.7,13.9,186.5,126.46,85.8
2018,5,26,18,0,283.0,72.0,3.6,13.4,136.0,85.44,55.82
2018,5,26,18,15,212.0,57.0,3.4,12.75,98.0,50.79,33.58
2018,5,26,18,30,141.0,42.0,3.2,12.1,60.0,34.16,24.29
2018,5,26,18,45,87.5,27.5,2.95,11.5,37.0,22.73,12.44
2018,5,26,19,0,34.0,13.0,2.7,10.9,14.0,12.39,0.0
2018,5,26,19,15,17.0,6.5,2.7,10.55,7.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,27,4,45,4.5,4.0,1.55,7.9,4.0,0.0,0.0
2018,5,27,5,0,9.0,8.0,1.5,8.0,8.0,7.63,0.0
2018,5,27,5,15,88.5,23.5,1.5,8.4,33.0,19.5,6.91
2018,5,27,5,30,168.0,39.0,1.5,8.8,58.0,30.24,20.84
2018,5,27,5,45,316.5,49.5,1.45,9.2,107.5,39.39,29.78
2018,5,27,6,0,465.0,60.0,1.4,9.6,157.0,80.75,47.59
2018,5,27,6,15,529.5,67.0,1.45,10.25,206.5,125.24,78.42
2018,5,27,6,30,594.0,74.0,1.5,10.9,256.0,177.39,120.54
2018,5,27,6,45,604.0,85.5,1.5,11.55,300.0,227.85,165.67
2018,5,27,7,0,614.0,97.0,1.5,12.2,344.0,279.12,211.52
2018,5,27,7,15,682.5,94.5,1.65,13.1,404.0,338.8,262.21
2018,5,27,7,30,751.0,92.0,1.8,14.0,464.0,406.53,318.47
2018,5,27,7,45,777.0,95.0,1.9,14.85,515.0,464.38,365.94
2018,5,27,8,0,803.0,98.0,2.0,15.7,566.0,523.66,412.93
2018,5,27,8,15,814.5,103.5,2.1,16.5,612.0,578.17,454.78
2018,5,27,8,30,826.0,109.0,2.2,17.3,658.0,632.05,494.77
2018,5,27,8,45,850.5,106.5,2.3,18.05,704.5,683.98,532.54
2018,5,27,9,0,875.0,104.0,2.4,18.8,751.0,737.21,569.21
2018,5,27,9,15,886.5,105.0,2.5,19.25,790.0,783.62,599.93
2018,5,27,9,30,898.0,106.0,2.6,19.7,829.0,828.29,629.09
2018,5,27,9,45,908.0,106.0,2.65,20.2,862.0,868.73,654.55
2018,5,27,10,0,918.0,106.0,2.7,20.7,895.0,906.83,678.18
2018,5,27,10,15,924.0,106.5,2.8,21.05,921.5,939.3,698.64
2018,5,27,10,30,930.0,107.0,2.9,21.4,948.0,968.82,717.1
2018,5,27,10,45,934.5,107.0,3.0,21.8,967.5,993.32,732.08
2018,5,27,11,0,939.0,107.0,3.1,22.2,987.0,1014.5,744.92
2018,5,27,11,15,941.5,107.5,3.2,22.4,999.0,1030.81,755.22
2018,5,27,11,30,944.0,108.0,3.3,22.6,1011.0,1043.57,763.32
2018,5,27,11,45,945.0,108.0,3.4,22.85,1015.5,1050.73,767.75
2018,5,27,12,0,946.0,108.0,3.5,23.1,1020.0,1054.25,769.94
2018,5,27,12,15,935.0,115.0,3.6,23.25,1014.0,1049.16,766.96
2018,5,27,12,30,924.0,122.0,3.7,23.4,1008.0,1040.48,761.78
2018,5,27,12,45,932.5,113.5,3.8,23.5,999.5,1032.12,757.05
2018,5,27,13,0,941.0,105.0,3.9,23.6,991.0,1019.9,749.84
2018,5,27,13,15,937.5,104.5,3.95,23.6,973.0,1000.44,737.88
2018,5,27,13,30,934.0,104.0,4.0,23.6,955.0,977.59,723.72
2018,5,27,13,45,929.5,102.5,4.1,23.6,930.0,949.55,706.35
2018,5,27,14,0,925.0,101.0,4.2,23.6,905.0,918.4,686.79
2018,5,27,14,15,918.5,99.5,4.2,23.5,873.5,882.6,663.69
2018,5,27,14,30,912.0,98.0,4.2,23.4,842.0,844.15,638.61
2018,5,27,14,45,902.5,96.5,4.2,23.3,804.5,800.91,609.97
2018,5,27,15,0,893.0,95.0,4.2,23.2,767.0,755.66,579.6
2018,5,27,15,15,881.0,93.0,4.2,23.2,724.5,706.4,545.78
2018,5,27,15,30,869.0,91.0,4.2,23.2,682.0,655.82,508.45
2018,5,27,15,45,853.5,88.5,4.05,22.85,635.5,601.6,467.61
2018,5,27,16,0,838.0,86.0,3.9,22.5,589.0,546.93,425.28
2018,5,27,16,15,818.0,83.5,3.8,22.2,539.5,489.61,379.71
2018,5,27,16,30,798.0,81.0,3.7,21.9,490.0,432.73,333.09
2018,5,27,16,45,771.0,77.5,3.6,21.6,438.5,373.09,283.02
2018,5,27,17,0,744.0,74.0,3.5,21.3,387.0,315.44,233.29
2018,5,27,17,15,706.0,70.0,3.2,20.65,335.0,256.63,182.35
2018,5,27,17,30,668.0,66.0,2.9,20.0,283.0,199.67,133.12
2018,5,27,17,45,612.5,60.5,2.55,19.3,232.5,144.55,87.92
2018,5,27,18,0,557.0,55.0,2.2,18.6,182.0,95.82,52.27
2018,5,27,18,15,471.5,47.5,1.95,17.6,136.5,51.02,28.01
2018,5,27,18,30,386.0,40.0,1.7,16.6,91.0,31.6,21.66
2018,5,27,18,45,256.0,28.5,1.5,15.6,56.5,23.18,12.77
2018,5,27,19,0,126.0,17.0,1.3,14.6,22.0,16.2,0.0
2018,5,27,19,15,63.0,8.5,1.25,14.2,11.0,8.1,0.0
2018,5,27,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,49.5,6.5,0.4,12.2,7.5,0.0,0.0
2018,5,28,5,0,99.0,13.0,0.4,12.4,15.0,12.39,0.0
2018,5,28,5,15,236.0,23.5,0.4,13.05,46.0,19.21,6.94
2018,5,28,5,30,373.0,34.0,0.4,13.7,77.0,26.91,17.61
2018,5,28,5,45,465.5,41.0,0.4,14.4,121.5,33.43,23.96
2018,5,28,6,0,558.0,48.0,0.4,15.1,166.0,75.87,39.19
2018,5,28,6,15,617.0,53.0,0.45,15.85,216.0,123.35,71.15
2018,5,28,6,30,676.0,58.0,0.5,16.6,266.0,179.56,115.77
2018,5,28,6,45,716.5,62.0,0.55,17.35,318.5,234.87,162.84
2018,5,28,7,0,757.0,66.0,0.6,18.1,371.0,294.38,213.68
2018,5,28,7,15,785.5,69.0,0.75,19.05,423.5,352.51,263.04
2018,5,28,7,30,814.0,72.0,0.9,20.0,476.0,412.86,312.73
2018,5,28,7,45,836.0,74.5,1.1,21.0,527.0,472.11,360.17
2018,5,28,8,0,858.0,77.0,1.3,22.0,578.0,531.32,405.95
2018,5,28,8,15,874.0,78.5,1.45,22.7,625.5,586.63,447.61
2018,5,28,8,30,890.0,80.0,1.6,23.4,673.0,641.59,487.72
2018,5,28,8,45,903.0,82.0,1.75,24.05,717.5,694.41,525.22
2018,5,28,9,0,916.0,84.0,1.9,24.7,762.0,746.05,559.13
2018,5,28,9,15,923.5,86.0,2.05,25.2,800.0,792.05,588.81
2018,5,28,9,30,931.0,88.0,2.2,25.7,838.0,835.91,616.76
2018,5,28,9,45,935.0,91.0,2.3,26.15,870.0,875.51,641.33
2018,5,28,10,0,939.0,94.0,2.4,26.6,902.0,912.29,663.87
2018,5,28,10,15,944.5,95.0,2.55,26.9,929.0,945.42,684.75
2018,5,28,10,30,950.0,96.0,2.7,27.2,956.0,975.51,703.61
2018,5,28,10,45,954.0,96.5,2.8,27.5,975.5,1000.47,718.75
2018,5,28,11,0,958.0,97.0,2.9,27.8,995.0,1022.04,731.78
2018,5,28,11,15,960.0,97.0,3.0,27.95,1006.5,1037.66,741.52
2018,5,28,11,30,962.0,97.0,3.1,28.1,1018.0,1049.64,749.1
2018,5,28,11,45,963.0,97.0,3.2,28.25,1023.0,1056.95,753.83
2018,5,28,12,0,964.0,97.0,3.3,28.4,1028.0,1060.55,756.35
2018,5,28,12,15,962.5,97.5,3.4,28.45,1024.5,1058.43,755.67
2018,5,28,12,30,961.0,98.0,3.5,28.5,1021.0,1052.6,752.76
2018,5,28,12,45,957.5,99.0,3.6,28.55,1010.0,1041.62,746.67
2018,5,28,13,0,954.0,100.0,3.7,28.6,999.0,1027.04,738.34
2018,5,28,13,15,951.0,99.0,3.75,28.55,981.0,1007.38,726.74
2018,5,28,13,30,948.0,98.0,3.8,28.5,963.0,984.26,712.93
2018,5,28,13,45,943.0,97.0,3.85,28.45,937.5,955.98,695.73
2018,5,28,14,0,938.0,96.0,3.9,28.4,912.0,924.58,676.41
2018,5,28,14,15,931.5,94.5,3.95,28.2,880.5,888.44,654.19
2018,5,28,14,30,925.0,93.0,4.0,28.0,849.0,849.61,629.94
2018,5,28,14,45,916.0,91.5,4.0,27.85,811.5,806.34,602.05
2018,5,28,15,0,907.0,90.0,4.0,27.7,774.0,760.99,572.41
2018,5,28,15,15,895.0,88.0,4.0,27.7,731.0,711.19,538.94
2018,5,28,15,30,883.0,86.0,4.0,27.7,688.0,660.05,502.21
2018,5,28,15,45,868.0,84.0,3.95,27.25,641.5,606.03,462.73
2018,5,28,16,0,853.0,82.0,3.9,26.8,595.0,551.48,421.62
2018,5,28,16,15,833.5,79.5,3.8,26.4,545.5,493.96,376.79
2018,5,28,16,30,814.0,77.0,3.7,26.0,496.0,436.21,330.37
2018,5,28,16,45,787.0,74.0,3.6,25.65,444.0,376.25,280.84
2018,5,28,17,0,760.0,71.0,3.5,25.3,392.0,318.23,231.57
2018,5,28,17,15,723.5,66.5,3.2,24.5,339.5,258.47,180.62
2018,5,28,17,30,687.0,62.0,2.9,23.7,287.0,202.34,132.67
2018,5,28,17,45,633.5,57.0,2.55,22.9,236.5,145.03,86.17
2018,5,28,18,0,580.0,52.0,2.2,22.1,186.0,95.7,50.43
2018,5,28,18,15,496.5,45.5,2.0,21.0,140.0,50.44,26.37
2018,5,28,18,30,413.0,39.0,1.8,19.9,94.0,30.57,20.48
2018,5,28,18,45,279.5,28.0,1.55,18.85,58.5,22.59,12.27
2018,5,28,19,0,146.0,17.0,1.3,17.8,23.0,16.2,0.0
2018,5,28,19,15,73.0,8.5,1.25,17.4,11.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,0.95,13.95,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.0,14.1,15.0,12.39,0.0
2018,5,29,5,15,224.5,24.5,1.2,14.8,46.0,20.13,7.78
2018,5,29,5,30,356.0,36.0,1.4,15.5,77.0,28.74,18.99
2018,5,29,5,45,446.0,44.0,1.55,16.15,121.0,35.99,25.95
2018,5,29,6,0,536.0,52.0,1.7,16.8,165.0,77.96,41.42
2018,5,29,6,15,594.0,57.5,1.7,17.45,214.5,124.44,72.82
2018,5,29,6,30,652.0,63.0,1.7,18.1,264.0,177.69,115.18
2018,5,29,6,45,692.0,67.0,1.7,18.8,315.5,233.49,162.87
2018,5,29,7,0,732.0,71.0,1.7,19.5,367.0,291.41,212.75
2018,5,29,7,15,760.5,74.5,1.65,20.3,418.5,348.58,261.42
2018,5,29,7,30,789.0,78.0,1.6,21.1,470.0,408.02,310.31
2018,5,29,7,45,810.0,81.0,1.55,21.95,520.0,465.39,355.8
2018,5,29,8,0,831.0,84.0,1.5,22.8,570.0,523.64,400.03
2018,5,29,8,15,846.5,86.5,1.4,23.45,617.0,578.29,439.85
2018,5,29,8,30,862.0,89.0,1.3,24.1,664.0,632.59,477.68
2018,5,29,8,45,874.5,91.0,1.25,24.75,707.0,683.76,512.14
2018,5,29,9,0,887.0,93.0,1.2,25.4,750.0,733.77,543.24
2018,5,29,9,15,899.5,93.0,1.2,25.9,789.0,780.35,571.51
2018,5,29,9,30,912.0,93.0,1.2,26.4,828.0,825.24,598.17
2018,5,29,9,45,922.5,93.0,1.2,26.85,862.0,866.51,622.17
2018,5,29,10,0,933.0,93.0,1.2,27.3,896.0,905.47,644.37
2018,5,29,10,15,938.5,93.0,1.3,27.65,922.0,937.4,663.67
2018,5,29,10,30,944.0,93.0,1.4,28.0,948.0,966.32,681.09
2018,5,29,10,45,947.5,94.0,1.5,28.3,967.5,991.19,696.15
2018,5,29,11,0,951.0,95.0,1.6,28.6,987.0,1012.68,709.17
2018,5,29,11,15,953.0,95.5,1.75,28.75,999.0,1028.72,720.03
2018,5,29,11,30,955.0,96.0,1.9,28.9,1011.0,1041.15,728.76
2018,5,29,11,45,955.5,97.0,2.0,29.05,1016.0,1048.96,734.08
2018,5,29,12,0,956.0,98.0,2.1,29.2,1021.0,1053.07,737.25
2018,5,29,12,15,954.0,98.5,2.3,29.25,1017.5,1050.5,737.88
2018,5,29,12,30,952.0,99.0,2.5,29.3,1014.0,1044.26,736.22
2018,5,29,12,45,948.0,100.5,2.65,29.3,1003.0,1033.42,731.28
2018,5,29,13,0,944.0,102.0,2.8,29.3,992.0,1019.02,724.1
2018,5,29,13,15,940.0,101.0,3.0,29.1,973.5,998.63,714.06
2018,5,29,13,30,936.0,100.0,3.2,28.9,955.0,974.87,701.68
2018,5,29,13,45,930.0,100.0,3.35,28.75,930.0,947.04,685.95
2018,5,29,14,0,924.0,100.0,3.5,28.6,905.0,916.19,668.05
2018,5,29,14,15,916.5,99.0,3.65,28.3,873.5,880.2,646.87
2018,5,29,14,30,909.0,98.0,3.8,28.0,842.0,841.63,623.61
2018,5,29,14,45,899.0,97.0,3.95,27.65,804.5,798.75,597.1
2018,5,29,15,0,889.0,96.0,4.1,27.3,767.0,753.9,568.72
2018,5,29,15,15,877.0,93.5,4.1,27.3,724.5,704.43,535.31
2018,5,29,15,30,865.0,91.0,4.1,27.3,682.0,653.66,498.49
2018,5,29,15,45,848.5,89.5,4.3,26.3,635.5,600.14,460.8
2018,5,29,16,0,832.0,88.0,4.5,25.3,589.0,546.45,421.48
2018,5,29,16,15,811.0,85.5,4.5,24.6,540.0,488.87,376.8
2018,5,29,16,30,790.0,83.0,4.5,23.9,491.0,432.02,331.1
2018,5,29,16,45,762.5,79.5,4.55,23.2,439.5,372.71,282.09
2018,5,29,17,0,735.0,76.0,4.6,22.5,388.0,315.43,233.26
2018,5,29,17,15,697.5,71.5,4.45,21.55,336.0,256.84,182.81
2018,5,29,17,30,660.0,67.0,4.3,20.6,284.0,200.02,133.85
2018,5,29,17,45,606.0,61.5,4.2,19.65,234.0,145.58,89.14
2018,5,29,18,0,552.0,56.0,4.1,18.7,184.0,97.34,53.61
2018,5,29,18,15,468.5,49.0,3.9,17.75,139.0,53.26,29.4
2018,5,29,18,30,385.0,42.0,3.7,16.8,94.0,33.26,23.11
2018,5,29,18,45,257.0,30.5,3.55,15.85,59.0,24.92,14.49
2018,5,29,19,0,129.0,19.0,3.4,14.9,24.0,18.11,0.0
2018,5,29,19,15,64.5,9.5,3.35,14.35,12.0,9.05,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.5,3.5,7.85,1.5,0.0,0.0
2018,5,30,5,0,0.0,3.0,3.6,7.9,3.0,2.86,0.0
2018,5,30,5,15,0.0,8.5,3.7,8.2,8.5,7.87,0.0
2018,5,30,5,30,0.0,14.0,3.8,8.5,14.0,12.97,5.76
2018,5,30,5,45,0.0,23.5,3.9,8.8,23.5,21.79,14.01
2018,5,30,6,0,0.0,33.0,4.0,9.1,33.0,30.63,21.02
2018,5,30,6,15,0.0,35.0,4.0,9.55,35.0,32.48,22.71
2018,5,30,6,30,0.0,37.0,4.0,10.0,37.0,34.35,24.28
2018,5,30,6,45,0.0,37.0,4.0,10.45,37.0,34.35,24.18
2018,5,30,7,0,0.0,37.0,4.0,10.9,37.0,34.36,24.05
2018,5,30,7,15,3.0,67.5,3.95,11.4,69.0,63.88,49.08
2018,5,30,7,30,6.0,98.0,3.9,11.9,101.0,93.69,73.96
2018,5,30,7,45,6.5,126.5,3.9,12.4,130.0,120.77,96.16
2018,5,30,8,0,7.0,155.0,3.9,12.9,159.0,148.02,118.16
2018,5,30,8,15,5.0,138.5,3.9,13.45,141.5,132.04,104.4
2018,5,30,8,30,3.0,122.0,3.9,14.0,124.0,115.72,90.51
2018,5,30,8,45,5.5,152.0,3.85,14.6,156.0,145.73,114.58
2018,5,30,9,0,8.0,182.0,3.8,15.2,188.0,176.1,138.53
2018,5,30,9,15,11.5,211.0,3.85,15.65,220.0,206.64,162.41
2018,5,30,9,30,15.0,240.0,3.9,16.1,252.0,237.56,186.31
2018,5,30,9,45,18.0,270.5,3.9,16.55,285.5,269.86,210.96
2018,5,30,10,0,21.0,301.0,3.9,17.0,319.0,302.46,235.53
2018,5,30,10,15,21.0,298.0,3.95,17.35,316.5,300.45,233.35
2018,5,30,10,30,21.0,295.0,4.0,17.7,314.0,304.7,236.12
2018,5,30,10,45,20.0,297.5,4.1,18.0,316.0,300.46,232.42
2018,5,30,11,0,19.0,300.0,4.2,18.3,318.0,302.46,233.56
2018,5,30,11,15,19.0,303.5,4.25,18.45,321.5,306.28,236.24
2018,5,30,11,30,19.0,307.0,4.3,18.6,325.0,309.99,238.88
2018,5,30,11,45,85.5,297.5,4.4,18.75,380.0,382.61,296.86
2018,5,30,12,0,152.0,288.0,4.5,18.9,435.0,446.93,347.65
2018,5,30,12,15,268.5,271.0,4.6,18.85,529.5,554.5,431.83
2018,5,30,12,30,385.0,254.0,4.7,18.8,624.0,650.5,505.85
2018,5,30,12,45,353.0,266.0,4.85,18.75,602.5,627.48,488.18
2018,5,30,13,0,321.0,278.0,5.0,18.7,581.0,603.48,470.2
2018,5,30,13,15,235.0,275.5,5.05,18.45,495.0,504.22,394.83
2018,5,30,13,30,149.0,273.0,5.1,18.2,409.0,416.24,326.43
2018,5,30,13,45,133.5,282.0,5.2,18.0,401.5,400.25,314.42
2018,5,30,14,0,118.0,291.0,5.3,17.8,394.0,391.04,307.32
2018,5,30,14,15,278.5,262.5,5.3,17.5,494.0,499.96,396.27
2018,5,30,14,30,439.0,234.0,5.3,17.2,594.0,598.33,474.96
2018,5,30,14,45,330.0,249.5,5.3,16.9,513.0,511.0,406.45
2018,5,30,15,0,221.0,265.0,5.3,16.6,432.0,424.98,338.54
2018,5,30,15,15,192.5,271.5,5.3,16.6,411.0,396.1,315.77
2018,5,30,15,30,164.0,278.0,5.3,16.6,390.0,373.66,297.78
2018,5,30,15,45,264.5,250.0,5.2,15.8,416.0,400.97,321.74
2018,5,30,16,0,365.0,222.0,5.1,15.0,442.0,414.09,333.46
2018,5,30,16,15,299.0,217.0,5.05,14.55,387.5,355.62,286.27
2018,5,30,16,30,233.0,212.0,5.0,14.1,333.0,303.46,244.05
2018,5,30,16,45,267.5,185.5,4.9,13.6,310.5,277.05,221.71
2018,5,30,17,0,302.0,159.0,4.8,13.1,288.0,246.7,194.9
2018,5,30,17,15,328.0,135.0,4.75,12.55,258.0,212.32,163.85
2018,5,30,17,30,354.0,111.0,4.7,12.0,228.0,174.83,129.42
2018,5,30,17,45,349.5,92.5,4.65,11.4,191.5,134.05,93.79
2018,5,30,18,0,345.0,74.0,4.6,10.8,155.0,93.95,60.96
2018,5,30,18,15,277.0,60.5,4.5,10.25,115.5,56.73,37.18
2018,5,30,18,30,209.0,47.0,4.4,9.7,76.0,36.11,26.4
2018,5,30,18,45,132.0,32.0,4.35,9.15,47.5,26.28,16.27
2018,5,30,19,0,55.0,17.0,4.3,8.6,19.0,14.24,0.0
2018,5,30,19,15,27.5,8.5,4.25,8.3,9.5,8.1,0.0
2018,5,30,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,31,4,45,13.5,4.0,2.95,6.85,4.5,0.0,0.0
2018,5,31,5,0,27.0,8.0,2.9,6.9,9.0,7.63,0.0
2018,5,31,5,15,43.5,11.5,2.95,7.1,15.5,9.86,1.39
2018,5,31,5,30,60.0,15.0,3.0,7.3,22.0,11.21,4.27
2018,5,31,5,45,45.0,15.5,3.0,7.5,22.0,13.33,6.44
2018,5,31,6,0,30.0,16.0,3.0,7.7,22.0,16.05,7.34
2018,5,31,6,15,15.0,31.0,3.0,8.1,34.0,31.05,20.93
2018,5,31,6,30,0.0,46.0,3.0,8.5,46.0,42.73,31.77
2018,5,31,6,45,0.0,60.0,3.0,8.9,60.0,55.79,42.97
2018,5,31,7,0,0.0,74.0,3.0,9.3,74.0,68.87,54.0
2018,5,31,7,15,0.0,89.0,3.0,9.8,89.0,82.79,65.56
2018,5,31,7,30,0.0,104.0,3.0,10.3,104.0,96.74,76.97
2018,5,31,7,45,1.5,124.5,3.05,10.85,125.5,116.55,93.12
2018,5,31,8,0,3.0,145.0,3.1,11.4,147.0,136.62,109.26
2018,5,31,8,15,6.5,171.5,3.1,11.85,176.0,163.69,131.01
2018,5,31,8,30,10.0,198.0,3.1,12.3,205.0,191.23,152.85
2018,5,31,8,45,17.0,226.0,3.15,12.75,238.5,222.99,177.9
2018,5,31,9,0,24.0,254.0,3.2,13.2,272.0,259.21,206.16
2018,5,31,9,15,24.0,270.0,3.3,13.55,288.5,276.29,218.92
2018,5,31,9,30,24.0,286.0,3.4,13.9,305.0,293.37,231.64
2018,5,31,9,45,24.0,299.0,3.45,14.25,319.0,307.51,241.98
2018,5,31,10,0,24.0,312.0,3.5,14.6,333.0,321.62,252.24
2018,5,31,10,15,23.0,313.5,3.65,14.8,334.0,323.49,253.24
2018,5,31,10,30,22.0,315.0,3.8,15.0,335.0,318.42,248.95
2018,5,31,10,45,19.0,293.5,3.95,15.25,311.0,295.63,230.94
2018,5,31,11,0,16.0,272.0,4.1,15.5,287.0,272.64,212.78
2018,5,31,11,15,16.0,269.5,4.2,15.55,284.5,270.61,211.18
2018,5,31,11,30,16.0,267.0,4.3,15.6,282.0,268.5,209.49
2018,5,31,11,45,17.5,288.5,4.45,15.65,305.0,290.85,226.89
2018,5,31,12,0,19.0,310.0,4.6,15.7,328.0,313.16,244.16
2018,5,31,12,15,21.0,329.5,4.7,15.65,349.5,333.95,260.32
2018,5,31,12,30,23.0,349.0,4.8,15.6,371.0,354.61,276.38
2018,5,31,12,45,22.0,338.5,4.9,15.5,359.5,343.13,267.76
2018,5,31,13,0,21.0,328.0,5.0,15.4,348.0,331.56,259.15
2018,5,31,13,15,20.0,316.5,5.0,15.3,335.0,318.97,249.66
2018,5,31,13,30,19.0,305.0,5.0,15.2,322.0,306.35,240.13
2018,5,31,13,45,212.5,263.0,5.0,15.05,449.0,459.0,366.08
2018,5,31,14,0,406.0,221.0,5.0,14.9,576.0,587.64,469.78
2018,5,31,14,15,624.5,172.5,4.95,14.75,696.0,713.19,568.56
2018,5,31,14,30,843.0,124.0,4.9,14.6,816.0,813.8,643.51
2018,5,31,14,45,834.5,120.0,4.85,14.45,779.0,771.67,613.09
2018,5,31,15,0,826.0,116.0,4.8,14.3,742.0,730.27,583.78
2018,5,31,15,15,784.0,118.5,4.8,14.3,686.0,667.31,536.59
2018,5,31,15,30,742.0,121.0,4.8,14.3,630.0,605.85,488.8
2018,5,31,15,45,773.5,111.5,4.65,13.8,609.5,578.5,467.4
2018,5,31,16,0,805.0,102.0,4.5,13.3,589.0,546.3,441.08
2018,5,31,16,15,788.5,98.5,4.45,12.95,542.5,491.38,395.74
2018,5,31,16,30,772.0,95.0,4.4,12.6,496.0,436.74,349.31
2018,5,31,16,45,753.5,89.0,4.35,12.25,446.5,379.46,299.41
2018,5,31,17,0,735.0,83.0,4.3,11.9,397.0,323.25,249.04
2018,5,31,17,15,695.0,78.5,4.2,11.45,344.5,262.05,194.34
2018,5,31,17,30,655.0,74.0,4.1,11.0,292.0,206.58,144.6
2018,5,31,17,45,597.5,68.5,4.0,10.5,241.0,151.82,98.04
2018,5,31,18,0,540.0,63.0,3.9,10.0,190.0,103.72,61.3
2018,5,31,18,15,453.5,54.5,3.75,9.55,143.5,58.81,35.02
2018,5,31,18,30,367.0,46.0,3.6,9.1,97.0,36.85,27.17
2018,5,31,18,45,243.0,33.5,3.4,8.65,62.0,26.3,16.48
2018,5,31,19,0,119.0,21.0,3.2,8.2,27.0,16.78,0.0
2018,5,31,19,15,59.5,10.5,3.15,7.95,13.5,10.01,0.0
2018,5,31,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,6,1,4,45,21.0,5.0,1.7,6.25,5.5,0.0,0.0
2018,6,1,5,0,42.0,10.0,1.8,6.5,11.0,9.53,0.0
2018,6,1,5,15,140.0,23.5,1.85,6.95,38.0,18.43,7.74
2018,6,1,5,30,238.0,37.0,1.9,7.4,65.0,28.58,19.64
2018,6,1,5,45,384.5,46.0,1.95,7.9,117.0,37.25,28.07
2018,6,1,6,0,531.0,55.0,2.0,8.4,169.0,80.04,44.91
2018,6,1,6,15,593.0,60.5,2.0,9.0,219.5,126.61,77.2
2018,6,1,6,30,655.0,66.0,2.0,9.6,270.0,180.41,121.18
2018,6,1,6,45,698.5,70.0,1.95,10.25,323.0,237.23,171.12
2018,6,1,7,0,742.0,74.0,1.9,10.9,376.0,296.46,223.63
2018,6,1,7,15,772.0,77.5,1.9,11.7,428.5,354.63,274.84
2018,6,1,7,30,802.0,81.0,1.9,12.5,481.0,415.22,326.5
2018,6,1,7,45,825.0,83.0,1.9,13.25,532.0,473.15,374.47
2018,6,1,8,0,848.0,85.0,1.9,14.0,583.0,532.18,421.48
2018,6,1,8,15,865.0,87.5,1.95,14.85,631.0,588.46,464.71
2018,6,1,8,30,882.0,90.0,2.0,15.7,679.0,644.51,506.24
2018,6,1,8,45,895.5,91.0,2.1,16.6,723.0,696.21,543.45
2018,6,1,9,0,909.0,92.0,2.2,17.5,767.0,746.79,577.35
2018,6,1,9,15,921.0,93.0,2.2,18.15,807.0,794.84,608.0
2018,6,1,9,30,933.0,94.0,2.2,18.8,847.0,841.12,636.85
2018,6,1,9,45,943.5,93.0,2.25,19.5,881.0,882.1,661.94
2018,6,1,10,0,954.0,92.0,2.3,20.2,915.0,920.69,685.14
2018,6,1,10,15,959.5,92.5,2.3,20.75,941.5,953.74,704.33
2018,6,1,10,30,965.0,93.0,2.3,21.3,968.0,983.71,721.36
2018,6,1,10,45,969.0,94.0,2.35,21.8,988.5,1009.54,736.29
2018,6,1,11,0,973.0,95.0,2.4,22.3,1009.0,1031.94,749.0
2018,6,1,11,15,975.5,94.5,2.45,22.7,1021.0,1047.82,757.88
2018,6,1,11,30,978.0,94.0,2.5,23.1,1033.0,1060.05,764.56
2018,6,1,11,45,979.0,94.5,2.55,23.5,1038.0,1068.08,768.69
2018,6,1,12,0,980.0,95.0,2.6,23.9,1043.0,1072.35,770.57
2018,6,1,12,15,976.5,97.0,2.7,24.15,1039.5,1069.89,769.31
2018,6,1,12,30,973.0,99.0,2.8,24.4,1036.0,1063.69,765.81
2018,6,1,12,45,967.0,101.0,2.9,24.6,1024.0,1051.35,758.63
2018,6,1,13,0,961.0,103.0,3.0,24.8,1012.0,1035.43,749.23
2018,6,1,13,15,957.5,102.5,3.1,24.85,994.0,1015.91,737.97
2018,6,1,13,30,954.0,102.0,3.2,24.9,976.0,992.93,724.45
2018,6,1,13,45,949.0,101.0,3.25,25.0,950.5,964.74,706.95
2018,6,1,14,0,944.0,100.0,3.3,25.1,925.0,933.41,687.34
2018,6,1,14,15,937.0,99.0,3.4,25.0,893.5,897.42,665.31
2018,6,1,14,30,930.0,98.0,3.5,24.9,862.0,858.74,641.22
2018,6,1,14,45,921.5,95.5,3.6,24.8,824.0,814.92,613.26
2018,6,1,15,0,913.0,93.0,3.7,24.7,786.0,768.95,583.39
2018,6,1,15,15,901.5,91.5,3.7,24.7,743.5,719.99,550.33
2018,6,1,15,30,890.0,90.0,3.7,24.7,701.0,669.6,513.88
2018,6,1,15,45,875.0,87.5,3.75,24.25,654.0,614.97,474.01
2018,6,1,16,0,860.0,85.0,3.8,23.8,607.0,559.78,432.38
2018,6,1,16,15,841.5,82.0,3.8,23.45,557.0,502.08,387.16
2018,6,1,16,30,823.0,79.0,3.8,23.1,507.0,444.02,340.16
2018,6,1,16,45,797.0,75.5,3.75,22.7,455.0,383.61,289.9
2018,6,1,17,0,771.0,72.0,3.7,22.3,403.0,325.01,239.71
2018,6,1,17,15,736.0,68.0,3.4,21.55,350.5,265.58,188.35
2018,6,1,17,30,701.0,64.0,3.1,20.8,298.0,209.59,139.79
2018,6,1,17,45,649.5,59.0,2.75,20.05,247.0,151.65,91.98
2018,6,1,18,0,598.0,54.0,2.4,19.3,196.0,101.49,54.74
2018,6,1,18,15,512.0,47.5,2.15,18.2,148.5,54.87,28.96
2018,6,1,18,30,426.0,41.0,1.9,17.1,101.0,32.02,22.11
2018,6,1,18,45,304.0,30.5,1.6,16.0,65.0,24.6,14.65
2018,6,1,19,0,182.0,20.0,1.3,14.9,29.0,16.73,0.0
2018,6,1,19,15,91.0,10.0,1.3,14.5,14.5,9.53,0.0
2018,6,1,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,2,4,45,53.0,6.5,0.65,11.35,8.0,0.0,0.0
2018,6,2,5,0,106.0,13.0,0.6,11.6,16.0,12.39,0.0
2018,6,2,5,15,243.0,25.0,0.7,12.4,49.0,20.41,9.1
2018,6,2,5,30,380.0,37.0,0.8,13.2,82.0,29.49,19.97
2018,6,2,5,45,469.5,44.0,0.9,14.0,126.5,35.81,26.11
2018,6,2,6,0,559.0,51.0,1.0,14.8,171.0,78.09,41.17
2018,6,2,6,15,616.5,56.0,1.05,15.6,221.0,125.25,72.97
2018,6,2,6,30,674.0,61.0,1.1,16.4,271.0,181.08,117.5
2018,6,2,6,45,713.0,65.0,1.2,17.2,323.0,235.67,164.36
2018,6,2,7,0,752.0,69.0,1.3,18.0,375.0,294.3,215.01
2018,6,2,7,15,780.5,72.5,1.45,18.95,427.5,352.42,264.77
2018,6,2,7,30,809.0,76.0,1.6,19.9,480.0,412.77,314.89
2018,6,2,7,45,830.5,78.5,1.7,20.85,530.5,471.37,361.93
2018,6,2,8,0,852.0,81.0,1.8,21.8,581.0,529.84,407.17
2018,6,2,8,15,868.0,83.0,1.8,22.55,628.5,585.19,448.37
2018,6,2,8,30,884.0,85.0,1.8,23.3,676.0,640.22,487.78
2018,6,2,8,45,896.0,87.5,1.8,24.05,720.0,692.46,523.79
2018,6,2,9,0,908.0,90.0,1.8,24.8,764.0,743.46,556.31
2018,6,2,9,15,916.5,92.0,1.8,25.4,802.5,789.81,584.73
2018,6,2,9,30,925.0,94.0,1.8,26.0,841.0,834.12,611.3
2018,6,2,9,45,931.0,95.5,1.75,26.6,873.5,873.6,633.74
2018,6,2,10,0,937.0,97.0,1.7,27.2,906.0,910.44,654.09
2018,6,2,10,15,942.0,98.5,1.7,27.75,932.5,943.56,672.48
2018,6,2,10,30,947.0,100.0,1.7,28.3,959.0,973.64,688.8
2018,6,2,10,45,951.0,100.0,1.65,28.8,978.5,998.08,700.96
2018,6,2,11,0,955.0,100.0,1.6,29.3,998.0,1019.15,710.99
2018,6,2,11,15,957.0,101.5,1.55,29.7,1011.0,1036.32,718.89
2018,6,2,11,30,959.0,103.0,1.5,30.1,1024.0,1049.88,724.63
2018,6,2,11,45,960.0,102.5,1.45,30.45,1028.5,1056.81,726.6
2018,6,2,12,0,961.0,102.0,1.4,30.8,1033.0,1060.05,726.52
2018,6,2,12,15,961.5,101.5,1.4,31.0,1030.5,1059.11,725.36
2018,6,2,12,30,962.0,101.0,1.4,31.2,1028.0,1054.46,722.16
2018,6,2,12,45,961.5,100.0,1.4,31.4,1018.0,1044.63,716.03
2018,6,2,13,0,961.0,99.0,1.4,31.6,1008.0,1031.13,707.86
2018,6,2,13,15,957.5,98.5,1.45,31.6,990.0,1011.65,697.56
2018,6,2,13,30,954.0,98.0,1.5,31.6,972.0,988.72,685.2
2018,6,2,13,45,949.0,97.0,1.55,31.6,947.0,960.59,669.61
2018,6,2,14,0,944.0,96.0,1.6,31.6,922.0,929.33,651.98
2018,6,2,14,15,937.0,94.5,1.65,31.5,890.0,892.89,631.19
2018,6,2,14,30,930.0,93.0,1.7,31.4,858.0,853.78,608.45
2018,6,2,14,45,921.0,91.5,1.8,31.25,820.5,810.64,583.34
2018,6,2,15,0,912.0,90.0,1.9,31.1,783.0,765.4,556.31
2018,6,2,15,15,900.5,88.5,1.9,31.1,740.5,716.55,525.25
2018,6,2,15,30,889.0,87.0,1.9,31.1,698.0,666.28,491.01
2018,6,2,15,45,874.0,84.5,2.1,30.5,651.0,611.76,454.51
2018,6,2,16,0,859.0,82.0,2.3,29.9,604.0,556.69,415.84
2018,6,2,16,15,839.0,80.0,2.4,29.45,554.5,499.36,373.17
2018,6,2,16,30,819.0,78.0,2.5,29.0,505.0,441.77,328.64
2018,6,2,16,45,793.0,74.5,2.55,28.5,453.0,381.63,280.55
2018,6,2,17,0,767.0,71.0,2.6,28.0,401.0,323.3,232.33
2018,6,2,17,15,731.0,67.5,2.35,27.0,349.0,264.34,183.0
2018,6,2,17,30,695.0,64.0,2.1,26.0,297.0,208.92,136.33
2018,6,2,17,45,643.0,58.5,1.9,25.0,246.0,150.8,89.62
2018,6,2,18,0,591.0,53.0,1.7,24.0,195.0,100.53,53.05
2018,6,2,18,15,512.5,46.5,1.55,22.8,148.5,54.53,27.82
2018,6,2,18,30,434.0,40.0,1.4,21.6,102.0,31.0,20.82
2018,6,2,18,45,307.5,30.5,1.25,20.45,66.0,24.5,14.34
2018,6,2,19,0,181.0,21.0,1.1,19.3,30.0,17.66,0.0
2018,6,2,19,15,90.5,10.5,1.05,18.9,15.0,10.01,0.0
2018,6,2,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
