Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,45,7.0,1.0,2.25,17.15,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,6.5,1.75,10.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,13.0,1.8,10.7,17.0,12.39,0.0
2018,6,13,5,15,214.0,21.5,1.9,11.3,43.0,16.83,7.16
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,22.76,14.26
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,28.38,19.68
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,68.58,35.78
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,119.81,69.45
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,179.97,116.0
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,235.11,163.88
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,294.22,215.8
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,352.33,266.39
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,413.66,317.97
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,471.69,365.31
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,530.41,411.31
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,586.42,453.67
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,642.0,494.1
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,694.04,530.83
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,744.78,563.93
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,791.45,593.7
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,836.0,621.62
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,876.72,646.64
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,914.68,669.58
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,947.62,689.58
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,977.49,707.53
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,1002.77,722.9
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,1024.61,736.08
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,1041.45,746.3
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,1054.64,754.3
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,1062.66,758.97
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,1066.96,761.42
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,1066.05,761.44
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,1061.42,759.22
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,1051.1,753.48
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,1037.13,745.48
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,1018.59,734.71
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,996.55,721.7
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,969.25,705.38
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,938.75,686.88
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,903.58,665.17
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,865.69,641.46
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,823.1,614.52
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,778.31,585.71
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,729.81,553.15
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,679.79,517.66
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,625.89,479.39
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,571.33,439.22
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,513.61,394.68
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,456.24,348.85
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,395.64,299.09
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,337.46,249.71
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,277.96,198.5
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,221.68,149.62
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,165.64,102.76
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,112.59,61.93
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,64.3,32.7
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,32.02,22.23
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,26.51,16.86
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,20.77,7.54
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,12.87,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,10.48,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,17.53,7.73
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,26.05,17.24
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,35.3,26.0
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,62.56,40.35
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,92.83,62.71
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,125.83,89.82
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,164.37,122.43
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,206.44,158.37
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,250.39,195.81
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,295.8,233.55
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,335.36,265.7
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,373.88,295.89
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,440.16,347.34
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,516.39,405.08
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,591.9,461.21
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,674.1,520.69
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,743.59,569.02
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,813.71,614.93
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,866.65,648.24
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,919.33,680.92
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,952.65,700.59
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,982.87,718.24
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,1008.46,732.82
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,1030.58,745.14
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,1047.64,755.6
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,1061.03,763.79
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,1068.71,768.15
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,1072.61,770.24
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,1071.76,770.33
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,1067.14,768.14
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,1056.81,762.61
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,1042.8,754.76
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,1023.73,744.04
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,1001.16,731.04
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,973.86,714.85
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,943.38,696.45
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,908.04,674.9
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,869.92,651.25
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,826.89,624.11
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,781.72,595.3
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,733.45,562.46
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,683.6,526.66
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,629.5,487.83
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,574.72,447.07
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,517.51,402.11
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,460.58,355.89
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,399.78,305.27
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,341.21,254.91
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,280.24,201.9
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,222.49,151.29
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,164.66,102.74
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,110.8,61.1
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,63.2,32.28
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,31.92,22.32
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,25.94,16.53
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,19.67,7.25
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,12.87,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,12.39,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,15.52,6.19
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,20.51,12.4
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,27.26,18.84
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,55.64,31.6
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,76.52,48.86
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,89.28,62.69
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,98.99,74.88
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,98.45,77.19
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,144.13,113.7
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,199.08,158.15
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,251.33,200.52
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,310.12,247.91
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,325.79,259.94
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,336.94,267.82
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,391.33,309.99
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,449.77,354.21
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,488.1,382.44
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,526.8,410.6
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,572.26,443.12
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,620.46,476.98
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,664.63,507.39
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,710.47,538.52
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,771.87,580.99
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,833.38,622.8
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,940.83,697.55
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,1047.24,766.52
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,1041.15,761.56
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,1030.96,754.96
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,984.57,725.1
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,932.79,691.53
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,912.0,678.86
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,888.82,664.24
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,873.41,654.98
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,855.05,643.63
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,780.33,592.06
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,706.97,539.95
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,775.12,593.46
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,824.29,630.09
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,706.28,547.22
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,594.83,464.45
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,581.42,455.7
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,562.3,441.75
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,551.27,435.18
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,532.68,421.75
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,484.61,383.31
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,436.05,343.21
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,363.2,283.23
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,299.37,229.73
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,256.86,190.68
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,211.42,148.3
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,157.8,102.93
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,110.61,66.13
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,66.65,37.78
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,35.42,25.77
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,28.23,18.8
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,20.61,8.34
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,12.87,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,4.77,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,9.39,1.53
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,13.9,6.65
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,20.86,13.22
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,27.83,18.63
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,32.48,22.73
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,37.14,26.73
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,56.02,42.87
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,74.98,58.82
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,111.36,89.03
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,148.64,119.42
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,175.66,140.98
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,208.9,167.87
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,263.3,212.05
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,327.72,263.65
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,403.92,323.22
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,486.06,385.84
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,524.46,412.03
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,558.76,434.73
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,686.46,530.21
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,822.76,627.21
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,894.51,674.21
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,978.7,729.16
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,1003.69,743.46
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,1025.24,756.0
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,1041.77,766.17
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,1054.66,774.07
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,1062.87,779.17
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,1067.35,781.98
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,1066.11,781.24
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,1061.14,778.22
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,1051.03,772.34
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,1037.31,764.18
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,1018.0,752.62
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,995.22,738.79
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,968.21,721.97
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,938.03,702.96
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,902.64,680.81
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,864.53,656.57
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,822.74,629.47
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,778.75,600.47
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,730.54,567.3
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,680.82,531.17
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,626.71,492.03
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,571.94,451.02
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,514.97,406.03
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,457.63,359.16
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,397.83,308.72
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,339.69,258.14
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,280.81,206.17
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,225.26,156.72
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,167.19,107.03
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,116.64,67.16
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,68.75,37.06
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,35.45,25.8
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,29.65,20.04
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,22.23,9.72
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,14.3,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,5.72,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,15.31,6.02
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,25.07,16.52
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,39.55,30.05
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,54.0,41.28
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,82.9,64.49
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,117.76,92.33
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,144.71,114.45
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,174.43,138.89
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,202.67,162.29
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,229.04,183.54
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,294.49,235.1
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,369.83,293.6
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,421.16,332.63
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,475.7,373.47
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,519.3,405.51
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,564.23,438.04
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,660.02,510.17
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,764.13,586.12
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,830.94,630.65
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,898.81,674.91
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,931.49,695.34
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,961.23,714.07
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,986.43,730.13
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,1008.37,744.08
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,1024.98,754.54
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,1038.07,762.81
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,1046.61,768.22
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,1051.52,771.4
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,1050.33,771.02
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,1045.51,768.4
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,1035.62,762.56
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,1022.18,754.48
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,1004.23,743.67
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,982.84,730.62
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,956.25,713.94
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,926.51,695.08
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,892.13,672.95
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,855.06,648.82
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,813.7,621.74
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,770.12,592.77
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,722.58,560.17
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,673.55,524.58
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,620.48,485.35
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,566.72,444.35
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,510.25,399.67
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,453.31,353.16
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,394.71,303.98
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,337.63,254.58
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,279.14,203.35
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,223.82,154.47
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,165.66,104.95
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,114.66,64.79
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,67.33,35.18
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,33.59,23.96
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,27.69,18.21
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,21.52,9.37
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,13.34,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,10.48,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,20.82,10.05
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,32.54,22.92
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,36.39,26.97
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,73.01,39.73
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,118.8,69.67
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,171.66,111.34
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,227.08,158.9
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,284.44,208.72
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,341.21,257.9
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,400.27,307.62
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,457.13,354.08
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,515.27,399.81
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,569.9,441.69
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,624.23,481.98
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,664.51,510.34
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,698.0,533.02
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,725.35,549.78
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,743.12,559.34
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,777.34,581.87
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,808.51,601.84
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,880.67,652.48
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,946.34,694.13
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,964.25,704.52
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,977.91,712.62
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,1004.99,729.94
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,1029.19,745.29
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,1036.66,749.93
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,1040.56,752.53
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,1041.4,753.71
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,1038.65,752.7
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,1030.28,748.0
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,1018.23,741.01
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,1000.32,730.68
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,978.98,718.11
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,952.96,702.41
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,923.82,684.52
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,889.84,663.24
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,853.1,639.91
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,811.94,613.39
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,768.62,585.05
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,720.47,552.29
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,670.8,516.7
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,619.02,478.83
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,566.49,439.19
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,510.48,395.28
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,454.58,350.02
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,395.44,300.87
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,338.49,252.02
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,279.6,200.98
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,223.63,152.02
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,168.17,105.08
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,117.68,65.67
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,67.36,34.31
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,33.54,23.58
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,27.64,17.91
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,21.46,9.37
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,12.87,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,13.34,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,19.81,9.11
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,27.52,18.37
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,31.19,22.17
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,70.58,36.17
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,119.51,68.36
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,172.29,110.21
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,225.02,156.82
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,278.96,204.96
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,337.61,255.3
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,402.39,309.39
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,459.87,356.56
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,518.11,402.53
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,573.52,444.47
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,628.59,484.54
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,680.25,520.69
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,730.71,553.47
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,777.23,582.68
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,821.73,610.05
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,861.82,633.61
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,899.31,655.12
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,933.51,675.94
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,964.75,694.77
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,990.45,709.62
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,1012.83,722.39
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,1029.83,732.67
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,1043.24,740.8
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,1052.02,745.75
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,1057.11,748.53
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,1056.52,748.87
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,1052.23,747.02
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,1042.81,742.03
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,1029.78,734.84
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,1011.14,724.55
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,988.99,712.01
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,963.14,697.01
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,934.1,679.83
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,899.23,659.15
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,861.58,636.37
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,820.17,610.32
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,776.48,582.38
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,728.63,550.48
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,679.2,515.97
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,626.31,478.58
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,572.69,439.24
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,516.32,395.85
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,460.13,351.06
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,399.57,301.54
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,341.36,252.31
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,281.98,201.38
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,225.62,152.48
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,169.77,105.54
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,119.04,66.17
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,68.39,34.32
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,32.65,22.73
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,27.16,17.47
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,21.44,9.5
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,13.34,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,13.34,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,19.37,8.77
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,26.65,17.72
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,30.37,21.56
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,69.14,35.34
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,117.13,68.43
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,167.1,109.65
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,221.33,155.24
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,284.54,209.36
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,344.77,261.23
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,411.3,317.02
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,469.72,365.24
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,528.81,412.17
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,585.73,455.8
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,642.27,497.53
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,695.02,534.83
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,746.45,568.4
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,793.63,598.13
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,838.43,625.75
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,878.59,649.84
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,915.83,671.69
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,949.98,692.65
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,981.12,711.57
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,1007.66,727.47
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,1030.83,741.24
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,1049.09,752.36
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,1063.71,761.26
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,1072.66,767.25
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,1077.86,770.97
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,1077.32,771.23
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,1073.02,769.22
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,1063.0,763.67
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,1049.27,755.82
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,1030.89,745.62
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,1008.94,733.1
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,982.66,717.27
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,953.09,699.21
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,918.18,677.89
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,880.42,654.46
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,837.83,627.44
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,792.89,598.46
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,744.22,565.72
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,693.93,530.34
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,640.24,491.88
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,585.67,451.41
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,528.21,406.84
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,470.77,360.75
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,411.02,311.45
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,351.02,260.47
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,290.1,207.95
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,232.0,157.25
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,174.77,108.75
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,122.4,67.74
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,72.53,36.63
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,31.78,22.08
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,26.69,17.17
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,21.42,9.7
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,14.3,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,13.34,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,18.93,8.37
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,25.79,17.02
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,31.85,22.96
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,72.63,36.66
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,121.81,68.35
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,177.14,112.59
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,233.62,162.03
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,295.67,216.97
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,354.67,269.08
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,415.49,321.14
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,474.86,370.43
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,534.78,418.26
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,591.64,462.0
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,647.94,503.72
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,700.44,541.24
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,751.55,574.97
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,800.03,606.29
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,846.46,635.75
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,887.84,661.28
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,926.6,684.79
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,960.83,704.98
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,991.9,722.97
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,1018.31,737.83
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,1041.17,750.39
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,1058.92,760.01
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,1072.93,767.32
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,1081.14,770.78
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,1085.5,771.96
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,1084.6,771.34
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,1079.87,768.45
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,1068.92,762.02
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,1054.32,753.38
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,1036.44,743.07
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,1014.97,730.49
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,988.14,714.45
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,958.02,696.22
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,922.45,674.7
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,883.99,651.05
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,841.76,624.57
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,797.16,596.14
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,748.67,563.96
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,698.49,529.17
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,644.35,490.82
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,589.27,450.42
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,531.98,406.35
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,474.59,360.68
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,414.2,311.28
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,354.87,261.14
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,292.42,207.72
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,234.23,157.2
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,176.65,108.72
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,123.87,67.63
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,72.99,36.05
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,30.89,21.16
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,26.21,16.67
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,21.39,9.75
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,14.3,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,13.34,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,20.41,9.21
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,28.6,19.24
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,31.77,22.6
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,73.33,37.87
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,122.53,69.06
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,178.35,112.52
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,234.38,160.13
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,294.31,211.59
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,353.57,262.17
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,416.11,313.79
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,475.64,361.28
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,535.84,407.38
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,592.62,449.62
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,648.97,490.01
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,702.3,526.56
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,754.32,559.87
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,802.3,589.24
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,848.12,616.71
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,889.03,641.03
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,927.19,663.34
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,961.92,682.96
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,993.54,700.45
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,1019.04,714.73
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,1041.07,726.9
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,1058.07,736.88
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,1071.39,744.71
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,1080.47,749.67
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,1085.79,752.48
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,1085.36,752.91
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,1081.16,751.15
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,1071.24,746.13
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,1057.6,738.91
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,1038.86,728.42
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,1016.57,715.76
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,988.98,700.12
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,958.16,682.32
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,922.12,661.2
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,883.32,638.06
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,840.7,611.97
