Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,15,835.0,156.0,2.25,26.7,890.5,899.09,653.06
2018,7,2,10,30,841.0,159.0,2.3,27.2,918.0,930.44,671.49
2018,7,2,10,45,844.5,162.0,2.35,27.7,939.0,956.72,686.55
2018,7,2,11,0,848.0,165.0,2.4,28.2,960.0,980.0,699.7
2018,7,2,11,15,850.5,167.0,2.5,28.45,974.0,998.21,710.84
2018,7,2,11,30,853.0,169.0,2.6,28.7,988.0,1013.2,720.03
2018,7,2,11,45,852.5,170.0,2.7,29.0,993.0,1020.94,724.62
2018,7,2,12,0,852.0,171.0,2.8,29.3,998.0,1025.32,727.24
2018,7,2,12,15,850.0,172.0,2.9,29.35,996.0,1024.86,727.63
2018,7,2,12,30,848.0,173.0,3.0,29.4,994.0,1021.04,726.03
2018,7,2,12,45,843.0,174.5,3.1,29.5,984.5,1011.45,720.72
2018,7,2,13,0,838.0,176.0,3.2,29.6,975.0,998.64,713.44
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,980.22,702.95
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,958.79,690.55
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,931.76,674.67
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,902.13,656.98
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,866.66,635.47
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,829.23,612.42
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,787.95,586.68
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,746.67,559.77
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,698.19,525.82
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,648.97,490.68
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,585.06,445.39
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,524.7,401.5
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,470.31,360.71
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,415.41,318.38
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,367.62,280.1
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,319.64,240.38
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,260.26,192.04
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,207.07,148.57
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,161.34,110.57
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,118.82,76.74
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,78.47,48.98
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,44.49,33.09
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,32.07,21.76
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,19.58,8.78
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,12.39,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,4,45,20.0,4.0,2.35,10.35,4.5,0.0,0.0
2018,7,3,5,0,40.0,8.0,2.5,10.5,9.0,7.63,0.0
2018,7,3,5,15,134.0,23.0,2.6,10.95,35.5,18.19,4.07
2018,7,3,5,30,228.0,38.0,2.7,11.4,62.0,29.64,19.85
2018,7,3,5,45,288.0,50.5,2.85,11.85,97.5,38.57,28.6
2018,7,3,6,0,348.0,63.0,3.0,12.3,133.0,65.14,40.81
2018,7,3,6,15,252.5,82.0,3.0,12.85,140.5,96.46,66.14
2018,7,3,6,30,157.0,101.0,3.0,13.4,148.0,115.66,86.12
2018,7,3,6,45,161.0,114.5,3.05,13.95,170.5,139.45,106.48
2018,7,3,7,0,165.0,128.0,3.1,14.5,193.0,163.62,127.27
2018,7,3,7,15,239.5,140.0,3.1,15.2,249.0,210.82,165.24
2018,7,3,7,30,314.0,152.0,3.1,15.9,305.0,266.39,210.24
2018,7,3,7,45,345.5,166.5,3.15,16.55,351.5,315.18,249.93
2018,7,3,8,0,377.0,181.0,3.2,17.2,398.0,365.32,289.96
2018,7,3,8,15,444.0,188.0,3.25,17.9,464.5,430.71,341.1
2018,7,3,8,30,511.0,195.0,3.3,18.6,531.0,501.94,395.61
2018,7,3,8,45,394.5,242.5,3.35,19.25,512.5,497.91,390.04
2018,7,3,9,0,278.0,290.0,3.4,19.9,494.0,477.66,371.81
2018,7,3,9,15,191.0,305.0,3.5,20.5,448.5,436.92,338.77
2018,7,3,9,30,104.0,320.0,3.6,21.1,403.0,392.71,302.55
2018,7,3,9,45,174.5,274.0,3.7,21.65,420.5,415.63,321.52
2018,7,3,10,0,245.0,228.0,3.8,22.2,438.0,436.91,339.17
2018,7,3,10,15,250.5,247.5,3.9,22.55,468.0,469.54,362.69
2018,7,3,10,30,256.0,267.0,4.0,22.9,498.0,501.67,385.54
2018,7,3,10,45,264.0,291.0,4.1,23.25,534.0,540.02,412.67
2018,7,3,11,0,272.0,315.0,4.2,23.6,570.0,577.75,439.03
2018,7,3,11,15,375.0,321.0,4.3,23.75,678.0,696.66,525.73
2018,7,3,11,30,478.0,327.0,4.4,23.9,786.0,808.61,605.13
2018,7,3,11,45,703.0,224.5,4.45,24.0,904.5,933.87,695.05
2018,7,3,12,0,928.0,122.0,4.5,24.1,1023.0,1044.02,767.71
2018,7,3,12,15,942.0,115.0,4.55,24.1,1028.5,1051.59,772.22
2018,7,3,12,30,956.0,108.0,4.6,24.1,1034.0,1055.48,775.3
2018,7,3,12,45,954.0,108.0,4.65,24.1,1025.0,1046.82,770.24
2018,7,3,13,0,952.0,108.0,4.7,24.1,1016.0,1034.56,762.96
2018,7,3,13,15,949.5,107.5,4.65,24.0,1000.5,1017.77,752.17
2018,7,3,13,30,947.0,107.0,4.6,23.9,985.0,997.5,739.17
2018,7,3,13,45,912.5,116.5,4.6,23.8,945.0,954.53,711.33
2018,7,3,14,0,878.0,126.0,4.6,23.7,905.0,909.83,682.22
2018,7,3,14,15,876.0,124.5,4.55,23.55,880.0,881.03,663.6
2018,7,3,14,30,874.0,123.0,4.5,23.4,855.0,849.36,642.84
2018,7,3,14,45,744.0,165.0,4.45,23.2,769.5,760.4,581.66
2018,7,3,15,0,614.0,207.0,4.4,23.0,684.0,675.51,519.38
2018,7,3,15,15,728.0,159.5,4.4,23.0,696.0,682.82,527.21
2018,7,3,15,30,842.0,112.0,4.4,23.0,708.0,677.82,524.94
2018,7,3,15,45,846.5,102.0,4.3,22.5,668.0,630.3,489.94
2018,7,3,16,0,851.0,92.0,4.2,22.0,628.0,580.07,452.03
2018,7,3,16,15,837.0,88.5,4.1,21.6,580.5,525.08,408.9
2018,7,3,16,30,823.0,85.0,4.0,21.2,533.0,469.63,364.05
2018,7,3,16,45,780.5,84.5,3.9,20.8,476.5,405.49,311.3
2018,7,3,17,0,738.0,84.0,3.8,20.4,420.0,344.84,260.08
2018,7,3,17,15,709.5,78.5,3.75,19.85,369.5,285.58,208.95
2018,7,3,17,30,681.0,73.0,3.7,19.3,319.0,230.54,160.65
2018,7,3,17,45,647.0,65.5,3.6,18.7,270.0,175.5,113.29
2018,7,3,18,0,613.0,58.0,3.5,18.1,221.0,124.21,71.74
2018,7,3,18,15,553.5,51.0,3.35,17.4,174.5,75.69,39.39
2018,7,3,18,30,494.0,44.0,3.2,16.7,128.0,34.26,24.39
2018,7,3,18,45,383.0,36.0,3.1,15.95,88.0,28.39,18.76
2018,7,3,19,0,272.0,28.0,3.0,15.2,48.0,23.27,11.54
2018,7,3,19,15,145.0,15.0,3.0,14.7,25.0,14.3,0.0
2018,7,3,19,30,18.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.2,10.0,2.0,1.91,0.0
2018,7,4,5,15,0.0,8.5,2.3,10.45,8.5,7.87,0.0
2018,7,4,5,30,0.0,15.0,2.4,10.9,15.0,13.9,6.32
2018,7,4,5,45,47.5,25.5,2.45,11.4,35.0,22.95,14.79
2018,7,4,6,0,95.0,36.0,2.5,11.9,55.0,34.6,21.61
2018,7,4,6,15,47.5,50.5,2.5,12.5,60.0,50.6,35.93
2018,7,4,6,30,0.0,65.0,2.5,13.1,65.0,60.31,46.21
2018,7,4,6,45,0.5,77.5,2.45,13.75,77.5,71.96,55.88
2018,7,4,7,0,1.0,90.0,2.4,14.4,90.0,83.72,65.45
2018,7,4,7,15,27.5,132.5,2.4,15.05,145.5,131.78,104.49
2018,7,4,7,30,54.0,175.0,2.4,15.7,201.0,183.2,145.73
2018,7,4,7,45,152.0,199.5,2.4,16.4,284.0,255.27,202.66
2018,7,4,8,0,250.0,224.0,2.4,17.1,367.0,338.93,268.14
2018,7,4,8,15,301.5,236.0,2.4,17.7,423.0,393.68,310.25
2018,7,4,8,30,353.0,248.0,2.4,18.3,479.0,453.03,355.22
2018,7,4,8,45,335.5,257.5,2.4,18.95,489.0,469.38,366.35
2018,7,4,9,0,318.0,267.0,2.4,19.6,499.0,483.26,375.44
2018,7,4,9,15,328.5,276.0,2.45,20.2,527.0,514.9,398.02
2018,7,4,9,30,339.0,285.0,2.5,20.8,555.0,546.45,420.06
2018,7,4,9,45,478.0,258.5,2.55,21.4,657.5,654.15,499.13
2018,7,4,10,0,617.0,232.0,2.6,22.0,760.0,765.88,578.17
2018,7,4,10,15,748.0,182.0,2.65,22.45,842.0,848.19,633.94
2018,7,4,10,30,879.0,132.0,2.7,22.9,924.0,932.02,687.93
2018,7,4,10,45,838.0,154.5,2.75,23.4,923.5,943.31,693.04
2018,7,4,11,0,797.0,177.0,2.8,23.9,923.0,943.78,691.76
2018,7,4,11,15,879.5,137.0,2.85,24.2,971.5,989.07,720.52
2018,7,4,11,30,962.0,97.0,2.9,24.5,1020.0,1040.85,752.77
2018,7,4,11,45,963.0,97.0,2.95,24.85,1026.0,1049.85,757.23
2018,7,4,12,0,964.0,97.0,3.0,25.2,1032.0,1055.18,759.83
2018,7,4,12,15,964.5,96.5,3.05,25.35,1031.0,1055.83,760.18
2018,7,4,12,30,965.0,96.0,3.1,25.5,1030.0,1052.78,758.32
2018,7,4,12,45,964.5,95.0,3.15,25.7,1021.5,1044.55,753.12
2018,7,4,13,0,964.0,94.0,3.2,25.9,1013.0,1032.65,745.7
2018,7,4,13,15,962.0,93.0,3.2,25.9,997.0,1015.66,735.28
2018,7,4,13,30,960.0,92.0,3.2,25.9,981.0,995.14,722.66
2018,7,4,13,45,956.0,91.0,3.25,25.95,958.0,969.33,706.87
2018,7,4,14,0,952.0,90.0,3.3,26.0,935.0,940.27,688.93
2018,7,4,14,15,947.0,88.5,3.3,25.9,905.5,906.74,668.0
2018,7,4,14,30,942.0,87.0,3.3,25.8,876.0,870.32,645.02
2018,7,4,14,45,935.0,85.5,3.25,25.7,840.5,829.6,618.67
2018,7,4,15,0,928.0,84.0,3.2,25.6,805.0,786.51,590.49
2018,7,4,15,15,918.0,82.5,3.2,25.6,764.0,739.14,559.05
2018,7,4,15,30,908.0,81.0,3.2,25.6,723.0,690.09,525.48
2018,7,4,15,45,895.5,79.0,3.15,25.15,678.0,637.55,487.64
2018,7,4,16,0,883.0,77.0,3.1,24.7,633.0,584.08,447.95
2018,7,4,16,15,867.5,74.5,3.1,24.35,584.5,527.88,404.87
2018,7,4,16,30,852.0,72.0,3.1,24.0,536.0,471.59,360.22
2018,7,4,16,45,831.0,69.0,3.1,23.65,485.0,412.71,312.09
2018,7,4,17,0,810.0,66.0,3.1,23.3,434.0,353.43,262.12
2018,7,4,17,15,780.5,62.5,3.1,22.65,382.0,293.61,210.91
2018,7,4,17,30,751.0,59.0,3.1,22.0,330.0,236.42,161.13
2018,7,4,17,45,708.5,54.5,3.1,21.35,278.5,178.8,112.2
2018,7,4,18,0,666.0,50.0,3.1,20.7,227.0,125.84,70.03
2018,7,4,18,15,602.0,45.0,3.05,19.75,179.0,75.99,37.55
2018,7,4,18,30,538.0,40.0,3.0,18.8,131.0,31.11,21.42
2018,7,4,18,45,433.0,32.5,2.95,17.8,90.5,25.21,15.88
2018,7,4,19,0,328.0,25.0,2.9,16.8,50.0,20.33,9.22
2018,7,4,19,15,177.0,14.5,2.85,16.2,26.5,13.82,0.0
2018,7,4,19,30,26.0,4.0,2.8,15.6,3.0,0.0,0.0
2018,7,4,19,45,13.0,2.0,2.8,14.95,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.7,9.65,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.8,9.8,11.0,9.53,0.0
2018,7,5,5,15,255.0,20.0,0.9,10.35,42.0,16.25,1.74
2018,7,5,5,30,410.0,30.0,1.0,10.9,73.0,23.7,14.74
2018,7,5,5,45,490.0,36.5,1.1,11.5,115.0,27.55,18.89
2018,7,5,6,0,570.0,43.0,1.2,12.1,157.0,59.15,30.33
2018,7,5,6,15,557.0,55.0,1.15,12.85,192.5,102.12,58.0
2018,7,5,6,30,544.0,67.0,1.1,13.6,228.0,146.07,94.3
2018,7,5,6,45,612.5,70.0,1.1,14.4,283.5,197.9,136.9
2018,7,5,7,0,681.0,73.0,1.1,15.2,339.0,259.14,188.51
2018,7,5,7,15,690.0,80.0,1.0,16.0,382.0,309.55,232.61
2018,7,5,7,30,699.0,87.0,0.9,16.8,425.0,360.24,275.42
2018,7,5,7,45,708.0,100.5,0.85,17.6,474.5,416.03,320.34
2018,7,5,8,0,717.0,114.0,0.8,18.4,524.0,473.26,364.22
2018,7,5,8,15,807.0,96.5,0.8,19.2,595.0,545.17,417.78
2018,7,5,8,30,897.0,79.0,0.8,20.0,666.0,622.6,473.43
2018,7,5,8,45,917.5,77.0,0.75,20.85,713.0,676.99,509.87
2018,7,5,9,0,938.0,75.0,0.7,21.7,760.0,730.95,543.56
2018,7,5,9,15,946.0,77.0,0.7,22.45,799.5,779.01,572.04
2018,7,5,9,30,954.0,79.0,0.7,23.2,839.0,825.02,598.6
2018,7,5,9,45,959.5,81.0,0.7,24.0,873.0,866.73,621.74
2018,7,5,10,0,965.0,83.0,0.7,24.8,907.0,905.77,642.81
2018,7,5,10,15,970.0,83.5,0.75,25.5,934.5,939.98,661.78
2018,7,5,10,30,975.0,84.0,0.8,26.2,962.0,971.13,678.77
2018,7,5,10,45,978.5,84.5,0.85,26.95,983.0,997.68,692.73
2018,7,5,11,0,982.0,85.0,0.9,27.7,1004.0,1020.8,704.63
2018,7,5,11,15,984.0,84.5,0.9,28.15,1017.0,1037.93,712.79
2018,7,5,11,30,986.0,84.0,0.9,28.6,1030.0,1051.39,718.89
2018,7,5,11,45,986.5,84.0,0.95,29.05,1035.5,1060.16,723.39
2018,7,5,12,0,987.0,84.0,1.0,29.5,1041.0,1065.16,725.8
2018,7,5,12,15,984.5,85.0,1.15,29.7,1038.5,1064.41,727.66
2018,7,5,12,30,982.0,86.0,1.3,29.9,1036.0,1059.89,727.25
2018,7,5,12,45,978.0,87.0,1.4,30.1,1026.0,1050.16,722.84
2018,7,5,13,0,974.0,88.0,1.5,30.3,1016.0,1036.76,716.24
2018,7,5,13,15,970.0,87.0,1.65,30.25,998.5,1017.74,707.65
2018,7,5,13,30,966.0,86.0,1.8,30.2,981.0,995.21,696.72
2018,7,5,13,45,960.5,86.0,1.95,30.2,957.0,968.93,683.08
2018,7,5,14,0,955.0,86.0,2.1,30.2,933.0,939.45,667.15
2018,7,5,14,15,885.0,121.0,2.2,30.0,885.5,886.46,635.86
2018,7,5,14,30,815.0,156.0,2.3,29.8,838.0,838.76,607.53
2018,7,5,14,45,849.0,129.5,2.4,29.6,813.5,805.7,588.28
2018,7,5,15,0,883.0,103.0,2.5,29.4,789.0,772.28,568.35
2018,7,5,15,15,865.0,103.0,2.5,29.4,745.5,722.51,535.94
2018,7,5,15,30,847.0,103.0,2.5,29.4,702.0,671.86,501.19
2018,7,5,15,45,837.5,97.0,2.65,28.75,657.0,620.02,466.06
2018,7,5,16,0,828.0,91.0,2.8,28.1,612.0,567.08,428.65
2018,7,5,16,15,795.0,91.0,2.85,27.55,559.0,506.85,383.81
2018,7,5,16,30,762.0,91.0,2.9,27.0,506.0,448.13,338.62
2018,7,5,16,45,666.5,103.5,2.9,26.4,440.5,376.46,282.69
2018,7,5,17,0,571.0,116.0,2.9,25.8,375.0,315.05,233.93
2018,7,5,17,15,586.5,97.5,2.85,25.05,335.5,267.56,193.43
2018,7,5,17,30,602.0,79.0,2.8,24.3,296.0,217.9,150.02
2018,7,5,17,45,589.5,67.0,2.7,23.5,252.0,167.13,106.68
2018,7,5,18,0,577.0,55.0,2.6,22.7,208.0,117.71,66.59
2018,7,5,18,15,492.5,50.0,2.55,21.95,161.0,71.46,37.05
2018,7,5,18,30,408.0,45.0,2.5,21.2,114.0,35.24,24.74
2018,7,5,18,45,297.0,35.5,2.45,20.45,77.0,27.86,17.91
2018,7,5,19,0,186.0,26.0,2.4,19.7,40.0,20.46,9.07
2018,7,5,19,15,99.5,14.0,2.35,19.3,21.0,13.34,0.0
2018,7,5,19,30,13.0,2.0,2.3,18.9,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,18.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.55,15.6,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.7,15.7,3.0,2.86,0.0
2018,7,6,5,15,78.5,17.5,1.65,16.0,25.5,13.71,0.0
2018,7,6,5,30,157.0,32.0,1.6,16.3,48.0,24.79,15.18
2018,7,6,5,45,161.0,43.5,1.6,16.55,68.0,35.4,25.24
2018,7,6,6,0,165.0,55.0,1.6,16.8,88.0,52.51,34.52
2018,7,6,6,15,121.5,80.5,1.5,17.3,108.5,82.89,59.18
2018,7,6,6,30,78.0,106.0,1.4,17.8,129.0,106.77,80.59
2018,7,6,6,45,184.5,119.0,1.3,18.3,187.0,147.47,110.06
2018,7,6,7,0,291.0,132.0,1.2,18.8,245.0,201.45,151.4
2018,7,6,7,15,531.5,102.0,1.35,19.65,344.5,275.31,206.68
2018,7,6,7,30,772.0,72.0,1.5,20.5,444.0,373.63,282.78
2018,7,6,7,45,806.5,70.0,1.65,21.3,496.0,431.73,330.11
2018,7,6,8,0,841.0,68.0,1.8,22.1,548.0,490.92,377.07
2018,7,6,8,15,857.0,70.0,1.95,23.1,595.5,545.91,419.07
2018,7,6,8,30,873.0,72.0,2.1,24.1,643.0,600.73,459.48
2018,7,6,8,45,761.5,122.0,2.3,25.15,644.5,621.42,472.53
2018,7,6,9,0,650.0,172.0,2.5,26.2,646.0,629.35,475.61
2018,7,6,9,15,778.5,127.5,2.55,27.0,725.5,708.31,531.87
2018,7,6,9,30,907.0,83.0,2.6,27.8,805.0,792.38,586.33
2018,7,6,9,45,907.5,88.5,2.7,28.65,837.0,831.89,609.78
2018,7,6,10,0,908.0,94.0,2.8,29.5,869.0,868.53,631.36
2018,7,6,10,15,914.5,94.5,2.9,30.0,896.5,902.39,651.81
2018,7,6,10,30,921.0,95.0,3.0,30.5,924.0,933.46,670.32
2018,7,6,10,45,926.0,95.0,3.05,30.95,945.0,959.67,685.42
2018,7,6,11,0,931.0,95.0,3.1,31.4,966.0,982.72,698.47
2018,7,6,11,15,934.0,95.5,3.2,31.7,980.0,1001.04,709.36
2018,7,6,11,30,937.0,96.0,3.3,32.0,994.0,1015.91,718.15
2018,7,6,11,45,938.5,96.0,3.4,32.3,1000.5,1025.29,723.57
2018,7,6,12,0,940.0,96.0,3.5,32.6,1007.0,1031.1,726.87
2018,7,6,12,15,941.0,95.0,3.6,32.7,1006.0,1031.8,727.67
2018,7,6,12,30,942.0,94.0,3.7,32.8,1005.0,1028.9,726.31
2018,7,6,12,45,941.5,93.0,3.85,32.85,997.0,1020.9,722.32
2018,7,6,13,0,941.0,92.0,4.0,32.9,989.0,1009.3,716.11
2018,7,6,13,15,938.5,91.0,4.1,32.8,973.0,992.23,706.56
2018,7,6,13,30,936.0,90.0,4.2,32.7,957.0,971.72,694.83
2018,7,6,13,45,931.5,89.5,4.3,32.65,934.0,946.52,679.9
2018,7,6,14,0,927.0,89.0,4.4,32.6,911.0,918.19,662.85
2018,7,6,14,15,921.5,87.5,4.45,32.35,882.0,884.98,642.77
2018,7,6,14,30,916.0,86.0,4.5,32.1,853.0,848.99,620.68
2018,7,6,14,45,908.0,85.0,4.6,31.9,818.0,808.93,595.65
2018,7,6,15,0,900.0,84.0,4.7,31.7,783.0,766.64,568.89
2018,7,6,15,15,889.5,82.5,4.7,31.7,742.5,720.06,537.94
2018,7,6,15,30,879.0,81.0,4.7,31.7,702.0,671.92,504.98
2018,7,6,15,45,866.5,78.5,4.75,31.0,657.5,620.21,468.72
2018,7,6,16,0,854.0,76.0,4.8,30.3,613.0,567.63,430.55
2018,7,6,16,15,837.5,73.5,4.75,29.75,565.5,512.36,388.5
2018,7,6,16,30,821.0,71.0,4.7,29.2,518.0,457.15,345.1
2018,7,6,16,45,799.0,68.5,4.65,28.7,468.5,399.99,298.77
2018,7,6,17,0,777.0,66.0,4.6,28.2,419.0,342.59,250.88
2018,7,6,17,15,747.5,62.0,4.5,27.5,368.0,284.11,201.34
2018,7,6,17,30,718.0,58.0,4.4,26.8,317.0,228.28,153.37
2018,7,6,17,45,675.5,54.5,4.3,26.1,267.5,173.46,107.43
2018,7,6,18,0,633.0,51.0,4.2,25.4,218.0,123.31,68.1
2018,7,6,18,15,569.5,45.0,3.9,24.55,171.0,74.4,36.45
2018,7,6,18,30,506.0,39.0,3.6,23.7,124.0,30.49,20.4
2018,7,6,18,45,403.5,32.0,3.3,22.85,85.5,24.77,15.09
2018,7,6,19,0,301.0,25.0,3.0,22.0,47.0,20.37,8.77
2018,7,6,19,15,162.0,14.0,2.9,21.45,24.5,13.34,0.0
2018,7,6,19,30,23.0,3.0,2.8,20.9,2.0,0.0,0.0
2018,7,6,19,45,11.5,1.5,2.7,20.4,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.5,1.35,16.05,5.0,0.0,0.0
2018,7,7,5,0,86.0,9.0,1.4,16.4,10.0,8.58,0.0
2018,7,7,5,15,235.0,18.5,1.55,17.0,38.5,14.94,0.0
2018,7,7,5,30,384.0,28.0,1.7,17.6,67.0,21.96,12.66
2018,7,7,5,45,388.5,40.0,1.85,18.25,98.0,30.69,20.95
2018,7,7,6,0,393.0,52.0,2.0,18.9,129.0,56.67,32.19
2018,7,7,6,15,514.5,54.0,2.1,19.7,185.5,95.95,53.24
2018,7,7,6,30,636.0,56.0,2.2,20.5,242.0,151.58,92.54
2018,7,7,6,45,698.5,56.0,2.3,21.3,296.5,204.25,135.63
2018,7,7,7,0,761.0,56.0,2.4,22.1,351.0,263.73,185.94
2018,7,7,7,15,783.0,60.0,2.5,22.95,401.0,321.7,236.09
2018,7,7,7,30,805.0,64.0,2.6,23.8,451.0,379.37,284.83
2018,7,7,7,45,751.5,89.5,2.7,24.65,482.0,425.07,323.25
2018,7,7,8,0,698.0,115.0,2.8,25.5,513.0,463.97,354.45
2018,7,7,8,15,628.5,154.5,2.9,26.3,536.0,501.95,382.92
2018,7,7,8,30,559.0,194.0,3.0,27.1,559.0,529.02,401.88
2018,7,7,8,45,643.5,173.5,3.05,27.85,621.0,595.22,450.14
2018,7,7,9,0,728.0,153.0,3.1,28.6,683.0,664.61,499.43
2018,7,7,9,15,828.5,113.5,3.2,29.1,748.0,728.39,544.09
2018,7,7,9,30,929.0,74.0,3.3,29.6,813.0,800.11,591.02
2018,7,7,9,45,936.5,75.0,3.4,30.1,847.0,841.61,616.73
2018,7,7,10,0,944.0,76.0,3.5,30.6,881.0,880.67,640.75
2018,7,7,10,15,949.0,77.0,3.6,30.9,908.5,914.87,661.92
2018,7,7,10,30,954.0,78.0,3.7,31.2,936.0,946.09,681.06
2018,7,7,10,45,958.0,78.0,3.8,31.45,956.5,972.21,696.99
2018,7,7,11,0,962.0,78.0,3.9,31.7,977.0,995.0,710.81
2018,7,7,11,15,964.0,79.0,3.95,31.9,991.0,1013.45,721.74
2018,7,7,11,30,966.0,80.0,4.0,32.1,1005.0,1028.31,730.45
2018,7,7,11,45,967.0,80.0,4.05,32.25,1011.5,1037.5,735.81
2018,7,7,12,0,968.0,80.0,4.1,32.4,1018.0,1043.0,738.96
2018,7,7,12,15,965.5,82.0,4.15,32.45,1016.5,1043.34,739.28
2018,7,7,12,30,963.0,84.0,4.2,32.5,1015.0,1039.97,737.38
2018,7,7,12,45,957.5,86.5,4.25,32.6,1005.5,1030.49,731.57
2018,7,7,13,0,952.0,89.0,4.3,32.7,996.0,1017.44,723.61
2018,7,7,13,15,949.5,88.5,4.3,32.6,980.5,1000.73,713.69
2018,7,7,13,30,947.0,88.0,4.3,32.5,965.0,980.54,701.6
2018,7,7,13,45,943.5,87.0,4.35,32.45,942.5,955.53,686.53
2018,7,7,14,0,940.0,86.0,4.4,32.4,920.0,927.28,669.32
2018,7,7,14,15,934.5,85.5,4.45,32.15,891.0,894.72,649.72
2018,7,7,14,30,929.0,85.0,4.5,31.9,862.0,859.33,628.08
2018,7,7,14,45,922.0,83.5,4.55,31.65,827.0,819.08,602.93
2018,7,7,15,0,915.0,82.0,4.6,31.4,792.0,776.5,575.89
2018,7,7,15,15,905.0,80.5,4.6,31.4,751.5,729.65,544.8
2018,7,7,15,30,895.0,79.0,4.6,31.4,711.0,681.15,511.83
2018,7,7,15,45,882.5,77.0,4.65,30.65,666.5,629.19,475.57
2018,7,7,16,0,870.0,75.0,4.7,29.9,622.0,576.31,437.32
2018,7,7,16,15,855.0,72.0,4.7,29.3,574.0,520.48,395.1
2018,7,7,16,30,840.0,69.0,4.7,28.7,526.0,464.53,351.26
2018,7,7,16,45,818.5,66.5,4.7,28.15,476.0,406.52,304.29
2018,7,7,17,0,797.0,64.0,4.7,27.6,426.0,349.62,256.68
2018,7,7,17,15,768.0,60.5,4.6,26.8,374.5,289.17,205.44
2018,7,7,17,30,739.0,57.0,4.5,26.0,323.0,232.72,156.74
2018,7,7,17,45,697.5,53.0,4.4,25.25,272.5,176.34,109.25
2018,7,7,18,0,656.0,49.0,4.3,24.5,222.0,124.5,68.34
2018,7,7,18,15,593.0,43.5,4.05,23.6,174.5,74.68,36.0
2018,7,7,18,30,530.0,38.0,3.8,22.7,127.0,32.43,22.15
2018,7,7,18,45,427.0,31.0,3.5,21.8,87.5,23.91,14.44
2018,7,7,19,0,324.0,24.0,3.2,20.9,48.0,19.44,8.05
2018,7,7,19,15,175.0,13.5,3.05,20.3,25.0,12.87,0.0
2018,7,7,19,30,26.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,7,19,45,13.0,1.5,2.8,19.1,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,1.9,13.2,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,2.0,13.4,10.0,8.58,0.0
2018,7,8,5,15,239.5,19.0,2.05,13.95,38.5,15.5,0.0
2018,7,8,5,30,387.0,29.0,2.1,14.5,67.0,22.98,13.65
2018,7,8,5,45,476.5,35.5,2.2,15.0,109.5,26.86,17.89
2018,7,8,6,0,566.0,42.0,2.3,15.5,152.0,56.32,28.39
2018,7,8,6,15,623.5,47.0,2.35,16.4,201.0,101.9,54.49
2018,7,8,6,30,681.0,52.0,2.4,17.3,250.0,154.29,93.99
2018,7,8,6,45,719.0,55.5,2.45,18.2,301.0,207.61,139.21
2018,7,8,7,0,757.0,59.0,2.5,19.1,352.0,264.92,189.14
2018,7,8,7,15,785.0,62.0,2.6,20.05,403.5,322.15,239.08
2018,7,8,7,30,813.0,65.0,2.7,21.0,455.0,382.92,290.62
2018,7,8,7,45,833.0,67.5,2.8,21.95,505.0,440.04,337.86
2018,7,8,8,0,853.0,70.0,2.9,22.9,555.0,497.95,383.99
2018,7,8,8,15,869.0,72.5,3.0,23.8,603.0,554.16,427.27
2018,7,8,8,30,885.0,75.0,3.1,24.7,651.0,610.19,468.86
2018,7,8,8,45,897.0,76.5,3.15,25.55,695.0,662.15,506.06
2018,7,8,9,0,909.0,78.0,3.2,26.4,739.0,712.98,540.37
2018,7,8,9,15,916.5,80.5,3.35,27.15,778.0,760.13,570.75
2018,7,8,9,30,924.0,83.0,3.5,27.9,817.0,805.26,599.32
2018,7,8,9,45,928.5,85.5,3.6,28.65,850.0,845.73,624.11
2018,7,8,10,0,933.0,88.0,3.7,29.4,883.0,883.56,646.85
2018,7,8,10,15,938.5,89.5,3.8,29.8,911.0,918.43,668.32
2018,7,8,10,30,944.0,91.0,3.9,30.2,939.0,950.37,687.76
2018,7,8,10,45,948.5,91.0,4.0,30.6,960.0,976.77,703.53
2018,7,8,11,0,953.0,91.0,4.1,31.0,981.0,999.9,717.18
2018,7,8,11,15,956.0,91.0,4.2,31.2,995.0,1018.19,728.33
2018,7,8,11,30,959.0,91.0,4.3,31.4,1009.0,1032.94,737.31
2018,7,8,11,45,960.5,90.5,4.4,31.6,1015.5,1042.1,742.81
2018,7,8,12,0,962.0,90.0,4.5,31.8,1022.0,1047.59,746.09
2018,7,8,12,15,960.5,91.0,4.6,31.8,1020.5,1047.93,746.82
2018,7,8,12,30,959.0,92.0,4.7,31.8,1019.0,1044.58,745.31
2018,7,8,12,45,956.0,93.0,4.75,31.8,1010.0,1036.09,740.44
2018,7,8,13,0,953.0,94.0,4.8,31.8,1001.0,1023.98,733.44
2018,7,8,13,15,950.0,93.5,4.85,31.7,985.0,1006.81,723.53
2018,7,8,13,30,947.0,93.0,4.9,31.6,969.0,986.17,711.41
2018,7,8,13,45,943.0,92.0,4.95,31.5,946.0,960.72,696.14
2018,7,8,14,0,939.0,91.0,5.0,31.4,923.0,932.05,678.69
2018,7,8,14,15,933.0,90.0,5.0,31.2,893.5,898.59,657.9
2018,7,8,14,30,927.0,89.0,5.0,31.0,864.0,862.32,635.09
2018,7,8,14,45,919.5,87.0,5.0,30.75,828.5,821.25,608.94
2018,7,8,15,0,912.0,85.0,5.0,30.5,793.0,777.86,580.92
2018,7,8,15,15,901.5,84.0,5.0,30.5,752.5,731.27,549.74
2018,7,8,15,30,891.0,83.0,5.0,30.5,712.0,683.06,516.54
2018,7,8,15,45,877.5,81.0,4.95,29.8,667.0,630.63,479.17
2018,7,8,16,0,864.0,79.0,4.9,29.1,622.0,577.38,440.02
2018,7,8,16,15,847.0,77.0,4.85,28.55,574.0,521.76,397.54
2018,7,8,16,30,830.0,75.0,4.8,28.0,526.0,466.21,353.7
2018,7,8,16,45,807.0,72.0,4.75,27.5,475.0,406.52,305.27
2018,7,8,17,0,784.0,69.0,4.7,27.0,424.0,348.83,256.93
2018,7,8,17,15,753.5,65.0,4.55,26.2,372.5,289.53,206.57
2018,7,8,17,30,723.0,61.0,4.4,25.4,321.0,232.99,157.86
2018,7,8,17,45,679.0,57.0,4.3,24.65,270.5,177.01,110.8
2018,7,8,18,0,635.0,53.0,4.2,23.9,220.0,125.9,70.52
2018,7,8,18,15,569.5,47.0,4.0,23.0,172.5,74.25,36.48
2018,7,8,18,30,504.0,41.0,3.8,22.1,125.0,32.51,22.27
2018,7,8,18,45,399.5,33.0,3.55,21.2,85.5,25.74,16.01
2018,7,8,19,0,295.0,25.0,3.3,20.3,46.0,20.45,8.64
2018,7,8,19,15,158.5,14.0,3.25,19.65,24.0,13.34,0.0
2018,7,8,19,30,22.0,3.0,3.2,19.0,2.0,0.0,0.0
2018,7,8,19,45,11.0,1.5,3.1,18.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,1.85,13.5,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.0,13.7,10.0,8.58,0.0
2018,7,9,5,15,236.0,19.0,2.1,14.25,38.0,15.58,0.0
2018,7,9,5,30,384.0,29.0,2.2,14.8,66.0,23.06,13.62
2018,7,9,5,45,476.0,35.5,2.3,15.35,109.0,26.93,17.9
2018,7,9,6,0,568.0,42.0,2.4,15.9,152.0,55.82,28.15
2018,7,9,6,15,625.5,47.0,2.4,16.8,201.0,101.5,54.07
2018,7,9,6,30,683.0,52.0,2.4,17.7,250.0,153.99,93.49
2018,7,9,6,45,721.5,56.0,2.45,18.55,301.5,208.02,139.19
2018,7,9,7,0,760.0,60.0,2.5,19.4,353.0,266.11,189.71
2018,7,9,7,15,787.5,63.0,2.6,20.3,404.5,323.39,239.7
2018,7,9,7,30,815.0,66.0,2.7,21.2,456.0,384.13,291.24
2018,7,9,7,45,835.5,69.0,2.8,22.15,506.5,442.12,339.1
2018,7,9,8,0,856.0,72.0,2.9,23.1,557.0,500.97,385.88
2018,7,9,8,15,871.5,73.5,3.1,24.0,604.5,556.13,428.61
2018,7,9,8,30,887.0,75.0,3.3,24.9,652.0,611.04,469.72
2018,7,9,8,45,899.0,77.0,3.5,25.8,696.0,663.65,507.84
2018,7,9,9,0,911.0,79.0,3.7,26.7,740.0,715.14,543.18
2018,7,9,9,15,921.5,80.0,3.8,27.4,780.0,763.11,574.14
2018,7,9,9,30,932.0,81.0,3.9,28.1,820.0,809.31,603.4
2018,7,9,9,45,940.5,80.5,3.95,28.75,854.0,850.33,628.64
2018,7,9,10,0,949.0,80.0,4.0,29.4,888.0,888.95,651.96
2018,7,9,10,15,954.0,81.5,4.1,29.85,916.0,923.94,673.4
2018,7,9,10,30,959.0,83.0,4.2,30.3,944.0,955.91,692.74
2018,7,9,10,45,962.5,83.0,4.3,30.75,964.5,981.8,708.02
2018,7,9,11,0,966.0,83.0,4.4,31.2,985.0,1004.32,721.13
2018,7,9,11,15,968.0,83.5,4.45,31.5,998.5,1022.42,731.59
2018,7,9,11,30,970.0,84.0,4.5,31.8,1012.0,1036.9,739.8
2018,7,9,11,45,970.5,84.5,4.6,32.1,1018.5,1046.24,745.08
2018,7,9,12,0,971.0,85.0,4.7,32.4,1025.0,1051.85,748.11
2018,7,9,12,15,969.0,86.0,4.8,32.45,1023.0,1051.74,748.56
2018,7,9,12,30,967.0,87.0,4.9,32.5,1021.0,1047.91,746.9
2018,7,9,12,45,963.5,88.0,5.0,32.5,1012.0,1038.9,742.17
2018,7,9,13,0,960.0,89.0,5.1,32.5,1003.0,1026.26,735.18
2018,7,9,13,15,957.0,88.5,5.15,32.4,986.5,1009.0,725.16
2018,7,9,13,30,954.0,88.0,5.2,32.3,970.0,988.23,712.9
2018,7,9,13,45,949.5,87.5,5.25,32.15,947.0,962.69,697.64
2018,7,9,14,0,945.0,87.0,5.3,32.0,924.0,933.92,680.19
2018,7,9,14,15,911.0,102.5,5.3,31.75,887.5,892.82,654.33
2018,7,9,14,30,877.0,118.0,5.3,31.5,851.0,850.42,627.4
2018,7,9,14,45,871.0,114.0,5.35,31.2,816.0,810.32,602.13
2018,7,9,15,0,865.0,110.0,5.4,30.9,781.0,767.93,574.92
2018,7,9,15,15,849.0,109.5,5.4,30.9,739.0,719.76,542.38
2018,7,9,15,30,833.0,109.0,5.4,30.9,697.0,672.24,508.4
2018,7,9,15,45,833.5,99.0,5.4,30.15,655.0,621.61,472.79
2018,7,9,16,0,834.0,89.0,5.4,29.4,613.0,570.59,435.59
2018,7,9,16,15,803.0,88.5,5.35,28.9,560.0,510.5,389.59
2018,7,9,16,30,772.0,88.0,5.3,28.4,507.0,451.69,343.26
2018,7,9,16,45,731.0,88.0,5.25,27.85,453.5,391.16,294.49
2018,7,9,17,0,690.0,88.0,5.2,27.3,400.0,332.41,245.99
2018,7,9,17,15,616.5,88.5,5.0,26.6,342.0,269.39,194.2
2018,7,9,17,30,543.0,89.0,4.8,25.9,284.0,214.12,148.79
2018,7,9,17,45,463.5,84.0,4.65,25.2,232.0,160.82,106.37
2018,7,9,18,0,384.0,79.0,4.5,24.5,180.0,115.37,72.49
2018,7,9,18,15,322.5,66.5,4.15,23.65,138.5,75.03,45.23
2018,7,9,18,30,261.0,54.0,3.8,22.8,97.0,42.02,30.3
2018,7,9,18,45,202.5,39.5,3.5,21.95,66.0,30.55,19.96
2018,7,9,19,0,144.0,25.0,3.2,21.1,35.0,19.66,7.88
2018,7,9,19,15,80.0,13.5,3.05,20.6,18.5,12.87,0.0
2018,7,9,19,30,16.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,9,19,45,8.0,1.0,2.75,19.55,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.0,1.5,14.4,4.5,0.0,0.0
2018,7,10,5,0,101.0,8.0,1.6,14.7,9.0,7.63,0.0
2018,7,10,5,15,257.0,17.0,1.75,15.2,37.5,13.72,0.0
2018,7,10,5,30,413.0,26.0,1.9,15.7,66.0,22.21,12.77
2018,7,10,5,45,503.5,32.0,2.05,16.25,109.0,26.11,17.1
2018,7,10,6,0,594.0,38.0,2.2,16.8,152.0,52.43,24.87
2018,7,10,6,15,651.0,42.5,2.3,17.6,201.5,99.14,50.95
2018,7,10,6,30,708.0,47.0,2.4,18.4,251.0,152.55,90.95
2018,7,10,6,45,746.0,50.0,2.5,19.15,302.5,206.96,137.05
2018,7,10,7,0,784.0,53.0,2.6,19.9,354.0,267.2,189.51
2018,7,10,7,15,811.0,56.0,2.7,20.65,406.0,325.37,240.5
2018,7,10,7,30,838.0,59.0,2.8,21.4,458.0,385.66,292.04
2018,7,10,7,45,858.0,60.5,2.85,22.1,508.5,443.19,339.99
2018,7,10,8,0,878.0,62.0,2.9,22.8,559.0,501.48,386.82
2018,7,10,8,15,893.5,63.5,2.95,23.45,607.0,557.76,430.56
2018,7,10,8,30,909.0,65.0,3.0,24.1,655.0,613.77,472.55
2018,7,10,8,45,920.5,66.5,3.05,24.75,699.5,666.62,510.87
2018,7,10,9,0,932.0,68.0,3.1,25.4,744.0,718.25,545.84
2018,7,10,9,15,938.0,71.0,3.15,26.0,783.0,765.9,576.47
2018,7,10,9,30,944.0,74.0,3.2,26.6,822.0,811.36,605.14
2018,7,10,9,45,948.0,77.5,3.25,27.15,856.0,853.32,631.14
2018,7,10,10,0,952.0,81.0,3.3,27.7,890.0,892.53,655.0
2018,7,10,10,15,957.0,82.5,3.35,28.15,918.5,927.67,676.2
2018,7,10,10,30,962.0,84.0,3.4,28.6,947.0,959.78,695.27
2018,7,10,10,45,966.5,83.5,3.45,29.1,968.0,986.21,710.42
2018,7,10,11,0,971.0,83.0,3.5,29.6,989.0,1009.3,723.41
2018,7,10,11,15,973.5,84.0,3.55,29.8,1003.5,1028.52,734.83
2018,7,10,11,30,976.0,85.0,3.6,30.0,1018.0,1044.13,744.01
2018,7,10,11,45,977.5,85.0,3.65,30.25,1025.0,1054.04,749.54
2018,7,10,12,0,979.0,85.0,3.7,30.5,1032.0,1060.2,752.83
2018,7,10,12,15,977.5,86.0,3.8,30.55,1030.5,1060.64,753.59
2018,7,10,12,30,976.0,87.0,3.9,30.6,1029.0,1057.31,752.11
2018,7,10,12,45,973.0,87.5,3.95,30.7,1020.0,1048.25,746.61
2018,7,10,13,0,970.0,88.0,4.0,30.8,1011.0,1035.5,738.89
2018,7,10,13,15,967.5,87.5,4.1,30.7,995.0,1018.59,729.48
2018,7,10,13,30,965.0,87.0,4.2,30.6,979.0,998.12,717.8
2018,7,10,13,45,960.5,86.5,4.3,30.45,956.0,972.34,702.78
2018,7,10,14,0,956.0,86.0,4.4,30.3,933.0,943.3,685.55
2018,7,10,14,15,950.0,85.0,4.45,30.05,903.0,909.35,664.96
2018,7,10,14,30,944.0,84.0,4.5,29.8,873.0,872.53,642.28
2018,7,10,14,45,936.5,83.0,4.55,29.55,837.5,831.85,616.74
2018,7,10,15,0,929.0,82.0,4.6,29.3,802.0,788.81,589.3
2018,7,10,15,15,919.0,80.5,4.6,29.3,761.0,741.34,557.68
2018,7,10,15,30,909.0,79.0,4.6,29.3,720.0,692.16,524.17
2018,7,10,15,45,896.5,76.5,4.7,28.4,674.5,638.97,487.3
2018,7,10,16,0,884.0,74.0,4.8,27.5,629.0,584.83,448.26
2018,7,10,16,15,867.5,71.5,4.85,26.85,580.0,527.91,405.0
2018,7,10,16,30,851.0,69.0,4.9,26.2,531.0,470.99,360.12
2018,7,10,16,45,829.5,66.5,4.9,25.55,480.0,412.27,312.17
2018,7,10,17,0,808.0,64.0,4.9,24.9,429.0,354.64,263.49
2018,7,10,17,15,778.0,60.5,4.9,24.0,377.0,293.17,210.96
2018,7,10,17,30,748.0,57.0,4.9,23.1,325.0,235.76,160.95
2018,7,10,17,45,705.0,53.5,4.85,22.2,274.0,178.9,112.51
2018,7,10,18,0,662.0,50.0,4.8,21.3,223.0,126.77,70.86
2018,7,10,18,15,551.0,47.0,4.6,20.4,170.0,73.34,36.71
2018,7,10,18,30,440.0,44.0,4.4,19.5,117.0,35.09,24.75
2018,7,10,18,45,271.0,33.5,4.2,18.55,73.5,26.15,16.53
2018,7,10,19,0,102.0,23.0,4.0,17.6,30.0,18.01,6.73
2018,7,10,19,15,56.0,12.0,3.9,17.05,15.5,11.44,0.0
2018,7,10,19,30,10.0,1.0,3.8,16.5,1.0,0.0,0.0
2018,7,10,19,45,5.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,4,45,43.5,4.5,1.55,11.35,4.5,0.0,0.0
2018,7,11,5,0,87.0,9.0,1.6,11.6,9.0,8.58,0.0
2018,7,11,5,15,237.5,18.5,1.65,12.15,36.5,15.26,0.0
2018,7,11,5,30,388.0,28.0,1.7,12.7,64.0,22.29,12.95
2018,7,11,5,45,482.5,34.5,1.75,13.3,107.0,26.2,17.41
2018,7,11,6,0,577.0,41.0,1.8,13.9,150.0,54.07,27.28
2018,7,11,6,15,561.0,49.5,1.75,14.7,182.0,94.38,51.33
2018,7,11,6,30,545.0,58.0,1.7,15.5,214.0,135.11,84.49
2018,7,11,6,45,612.5,63.5,1.7,16.35,271.5,188.84,128.5
2018,7,11,7,0,680.0,69.0,1.7,17.2,329.0,251.87,181.59
2018,7,11,7,15,729.5,71.5,1.75,18.15,386.5,311.43,232.41
2018,7,11,7,30,779.0,74.0,1.8,19.1,444.0,375.81,286.07
2018,7,11,7,45,824.5,69.5,1.8,20.05,500.0,436.8,335.66
2018,7,11,8,0,870.0,65.0,1.8,21.0,556.0,500.09,385.31
2018,7,11,8,15,885.5,67.0,1.85,21.9,604.0,556.53,428.34
2018,7,11,8,30,901.0,69.0,1.9,22.8,652.0,612.72,469.54
2018,7,11,8,45,913.5,70.0,1.95,23.7,696.5,665.4,506.78
2018,7,11,9,0,926.0,71.0,2.0,24.6,741.0,716.96,540.82
2018,7,11,9,15,932.5,74.0,2.1,25.45,780.5,764.78,570.89
2018,7,11,9,30,939.0,77.0,2.2,26.3,820.0,810.47,599.03
2018,7,11,9,45,942.5,80.5,2.3,27.1,853.5,851.89,624.03
2018,7,11,10,0,946.0,84.0,2.4,27.9,887.0,890.56,646.92
2018,7,11,10,15,951.5,85.0,2.5,28.5,915.5,925.49,667.67
2018,7,11,10,30,957.0,86.0,2.6,29.1,944.0,957.45,686.38
2018,7,11,10,45,960.5,87.0,2.7,29.7,965.0,984.42,701.82
2018,7,11,11,0,964.0,88.0,2.8,30.3,986.0,1008.02,715.11
2018,7,11,11,15,966.5,88.0,2.85,30.65,1000.0,1026.16,725.27
2018,7,11,11,30,969.0,88.0,2.9,31.0,1014.0,1040.7,733.26
2018,7,11,11,45,970.0,88.0,2.95,31.3,1020.5,1050.09,738.29
2018,7,11,12,0,971.0,88.0,3.0,31.6,1027.0,1055.77,741.15
2018,7,11,12,15,970.5,88.5,3.05,31.65,1026.0,1056.71,741.95
2018,7,11,12,30,970.0,89.0,3.1,31.7,1025.0,1053.91,740.56
2018,7,11,12,45,968.0,89.5,3.1,31.8,1016.5,1045.9,735.49
2018,7,11,13,0,966.0,90.0,3.1,31.9,1008.0,1034.21,728.25
2018,7,11,13,15,963.0,89.5,3.15,31.75,992.0,1016.9,718.74
2018,7,11,13,30,960.0,89.0,3.2,31.6,976.0,996.05,707.05
2018,7,11,13,45,955.5,88.0,3.25,31.45,952.5,969.88,691.95
2018,7,11,14,0,951.0,87.0,3.3,31.3,929.0,940.46,674.71
2018,7,11,14,15,944.5,86.5,3.35,31.05,899.0,906.73,654.82
2018,7,11,14,30,938.0,86.0,3.4,30.8,869.0,870.18,632.88
2018,7,11,14,45,930.0,85.0,3.45,30.5,833.5,829.3,607.92
2018,7,11,15,0,922.0,84.0,3.5,30.2,798.0,786.12,581.05
2018,7,11,15,15,911.5,82.5,3.5,30.2,757.0,738.55,549.9
2018,7,11,15,30,901.0,81.0,3.5,30.2,716.0,689.35,516.85
2018,7,11,15,45,887.0,79.0,3.55,29.35,670.0,636.07,480.16
2018,7,11,16,0,873.0,77.0,3.6,28.5,624.0,581.99,441.5
2018,7,11,16,15,854.5,75.0,3.55,27.85,575.0,525.03,398.69
2018,7,11,16,30,836.0,73.0,3.5,27.2,526.0,468.29,354.51
2018,7,11,16,45,812.0,70.0,3.5,26.55,474.5,408.79,306.8
2018,7,11,17,0,788.0,67.0,3.5,25.9,423.0,349.34,257.55
2018,7,11,17,15,754.5,64.0,3.45,25.05,371.0,289.76,207.22
2018,7,11,17,30,721.0,61.0,3.4,24.2,319.0,233.27,158.69
2018,7,11,17,45,674.0,57.0,3.35,23.35,268.0,176.72,111.25
2018,7,11,18,0,627.0,53.0,3.3,22.5,217.0,125.4,70.79
2018,7,11,18,15,556.5,47.0,3.15,21.55,169.0,73.78,36.67
2018,7,11,18,30,486.0,41.0,3.0,20.6,121.0,32.67,22.55
2018,7,11,18,45,375.5,33.5,2.8,19.6,82.5,26.31,16.58
2018,7,11,19,0,265.0,26.0,2.6,18.6,44.0,21.6,8.89
2018,7,11,19,15,141.5,14.0,2.5,18.1,23.0,13.34,0.0
2018,7,11,19,30,18.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,11,19,45,9.0,1.0,2.25,17.1,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.25,14.7,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.4,14.9,5.0,4.77,0.0
2018,7,12,5,15,77.5,17.0,1.5,15.3,23.0,13.44,0.0
2018,7,12,5,30,129.0,29.0,1.6,15.7,41.0,22.54,12.85
2018,7,12,5,45,87.0,43.5,1.7,16.15,53.5,37.12,26.62
2018,7,12,6,0,45.0,58.0,1.8,16.6,66.0,53.04,38.03
2018,7,12,6,15,120.0,74.5,1.8,17.05,106.0,76.96,54.4
2018,7,12,6,30,195.0,91.0,1.8,17.5,146.0,110.56,78.76
2018,7,12,6,45,313.0,97.0,1.8,18.0,206.5,154.3,110.94
2018,7,12,7,0,431.0,103.0,1.8,18.5,267.0,212.46,156.57
2018,7,12,7,15,508.5,110.5,1.9,19.1,331.5,273.67,206.58
2018,7,12,7,30,586.0,118.0,2.0,19.7,396.0,341.7,261.75
2018,7,12,7,45,465.0,149.0,2.1,20.3,385.0,350.1,271.51
2018,7,12,8,0,344.0,180.0,2.2,20.9,374.0,346.6,270.14
2018,7,12,8,15,360.0,202.5,2.25,21.4,421.0,396.91,308.88
