Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,13.34,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,21.44,9.49
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,28.46,18.84
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,46.72,26.56
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,87.18,48.41
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,135.89,83.66
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,185.35,124.77
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,239.16,171.05
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,294.38,218.44
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,354.72,268.95
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,411.03,315.15
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,468.9,360.87
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,523.23,402.47
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,577.08,442.28
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,628.86,479.15
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,679.93,514.33
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,727.3,543.8
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,773.16,571.59
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,813.83,595.39
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,852.29,617.38
2018,7,22,10,15,884.5,102.0,1.6,27.15,864.0,886.59,638.02
2018,7,22,10,30,891.0,103.0,1.7,27.7,892.0,918.17,656.81
2018,7,22,10,45,896.5,103.5,1.75,28.3,913.5,945.42,672.07
2018,7,22,11,0,902.0,104.0,1.8,28.9,935.0,969.59,685.36
2018,7,22,11,15,906.0,104.0,1.9,29.3,950.0,988.6,696.58
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,1004.23,705.8
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,1014.44,711.73
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,1021.12,715.6
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,1022.22,716.99
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,1019.74,716.28
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,1012.66,712.81
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,1002.0,707.17
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,985.42,698.43
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,965.43,687.53
2018,7,22,13,45,906.5,97.0,2.9,30.65,909.5,940.25,673.12
2018,7,22,14,0,902.0,96.0,3.0,30.6,887.0,911.94,656.6
2018,7,22,14,15,896.0,94.0,3.1,30.35,857.5,878.34,636.98
2018,7,22,14,30,890.0,92.0,3.2,30.1,828.0,842.01,615.3
2018,7,22,14,45,882.0,90.5,3.3,29.9,793.0,802.04,590.74
2018,7,22,15,0,874.0,89.0,3.4,29.7,758.0,759.87,564.31
2018,7,22,15,15,862.5,88.0,3.4,29.7,718.0,713.7,533.86
2018,7,22,15,30,851.0,87.0,3.4,29.7,678.0,666.07,501.51
2018,7,22,15,45,837.0,84.5,3.55,28.9,633.5,614.16,465.77
2018,7,22,16,0,823.0,82.0,3.7,28.1,589.0,561.54,428.11
2018,7,22,16,15,804.5,79.0,3.75,27.55,541.0,505.61,385.91
2018,7,22,16,30,786.0,76.0,3.8,27.0,493.0,449.64,342.16
2018,7,22,16,45,761.5,73.0,3.9,26.4,443.5,391.73,295.54
2018,7,22,17,0,737.0,70.0,4.0,25.8,394.0,335.39,248.57
2018,7,22,17,15,703.5,66.0,4.0,25.05,343.0,277.2,199.22
2018,7,22,17,30,670.0,62.0,4.0,24.3,292.0,222.2,151.84
2018,7,22,17,45,622.0,57.0,4.0,23.5,242.5,165.24,104.13
2018,7,22,18,0,574.0,52.0,4.0,22.7,193.0,115.3,64.82
2018,7,22,18,15,501.5,45.0,3.9,21.95,147.5,67.66,33.77
2018,7,22,18,30,429.0,38.0,3.8,21.2,102.0,28.93,19.12
2018,7,22,18,45,312.5,29.0,3.7,20.45,66.0,22.87,13.15
2018,7,22,19,0,196.0,20.0,3.6,19.7,30.0,16.49,0.0
2018,7,22,19,15,98.0,10.0,3.5,19.25,15.0,9.53,0.0
2018,7,22,19,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,23,4,45,11.0,1.5,1.65,13.75,1.0,0.0,0.0
2018,7,23,5,0,22.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.5,1.7,14.35,23.0,12.87,0.0
2018,7,23,5,30,292.0,24.0,1.7,14.9,44.0,19.61,7.72
2018,7,23,5,45,398.0,31.5,1.7,15.4,83.5,24.45,15.37
2018,7,23,6,0,504.0,39.0,1.7,15.9,123.0,41.93,21.49
2018,7,23,6,15,570.0,44.5,1.75,16.75,170.5,87.13,45.41
2018,7,23,6,30,636.0,50.0,1.8,17.6,218.0,137.93,82.03
2018,7,23,6,45,680.0,54.5,1.85,18.45,269.0,191.04,126.14
2018,7,23,7,0,724.0,59.0,1.9,19.3,320.0,248.99,176.08
2018,7,23,7,15,754.5,62.0,1.95,20.15,371.5,305.68,225.46
2018,7,23,7,30,785.0,65.0,2.0,21.0,423.0,365.04,275.88
2018,7,23,7,45,807.5,67.5,2.05,21.85,473.0,423.46,324.1
2018,7,23,8,0,830.0,70.0,2.1,22.7,523.0,482.01,370.65
2018,7,23,8,15,846.0,72.5,2.15,23.6,571.0,537.86,413.41
2018,7,23,8,30,862.0,75.0,2.2,24.5,619.0,593.59,454.45
2018,7,23,8,45,874.5,77.0,2.2,25.4,663.0,646.16,491.5
2018,7,23,9,0,887.0,79.0,2.2,26.3,707.0,697.7,525.82
2018,7,23,9,15,897.5,80.5,2.2,27.1,747.5,745.98,555.76
2018,7,23,9,30,908.0,82.0,2.2,27.9,788.0,792.55,583.92
2018,7,23,9,45,916.5,83.0,2.2,28.7,822.5,835.02,608.81
2018,7,23,10,0,925.0,84.0,2.2,29.5,857.0,875.14,631.73
2018,7,23,10,15,930.0,84.5,2.2,29.95,884.5,909.11,651.25
2018,7,23,10,30,935.0,85.0,2.2,30.4,912.0,940.13,668.74
2018,7,23,10,45,938.0,87.0,2.25,30.8,933.5,967.71,684.57
2018,7,23,11,0,941.0,89.0,2.3,31.2,955.0,991.95,698.29
2018,7,23,11,15,943.5,89.0,2.35,31.4,969.0,1010.19,708.87
2018,7,23,11,30,946.0,89.0,2.4,31.6,983.0,1024.88,717.37
2018,7,23,11,45,947.5,89.0,2.5,31.8,990.0,1034.95,723.63
2018,7,23,12,0,949.0,89.0,2.6,32.0,997.0,1041.33,727.75
2018,7,23,12,15,945.0,91.5,2.7,32.05,995.0,1041.07,728.31
2018,7,23,12,30,941.0,94.0,2.8,32.1,993.0,1037.09,726.72
2018,7,23,12,45,911.0,113.0,2.95,32.15,977.0,1020.43,717.74
2018,7,23,13,0,881.0,132.0,3.1,32.2,961.0,1000.41,706.69
2018,7,23,13,15,800.5,187.0,3.2,32.1,931.0,972.96,690.89
2018,7,23,13,30,720.0,242.0,3.3,32.0,901.0,941.81,672.64
2018,7,23,13,45,721.5,237.0,3.45,31.9,883.0,921.23,661.39
2018,7,23,14,0,723.0,232.0,3.6,31.8,865.0,897.8,648.1
2018,7,23,14,15,743.5,209.5,3.65,31.45,841.5,870.74,632.42
2018,7,23,14,30,764.0,187.0,3.7,31.1,818.0,839.68,613.96
2018,7,23,14,45,700.0,202.5,3.8,30.7,761.0,775.0,571.81
2018,7,23,15,0,636.0,218.0,3.9,30.3,704.0,712.32,529.32
2018,7,23,15,15,574.0,226.0,3.9,30.3,646.5,644.4,481.34
2018,7,23,15,30,512.0,234.0,3.9,30.3,589.0,582.58,436.81
2018,7,23,15,45,398.0,247.5,3.95,29.1,512.5,497.37,375.96
2018,7,23,16,0,284.0,261.0,4.0,27.9,436.0,418.26,318.22
2018,7,23,16,15,214.0,243.5,4.05,27.25,369.0,344.86,263.62
2018,7,23,16,30,144.0,226.0,4.1,26.6,302.0,282.1,216.24
2018,7,23,16,45,102.5,197.0,4.1,25.95,248.5,228.1,175.12
2018,7,23,17,0,61.0,168.0,4.1,25.3,195.0,177.63,136.34
2018,7,23,17,15,51.0,135.0,4.05,24.6,155.5,139.97,106.89
2018,7,23,17,30,41.0,102.0,4.0,23.9,116.0,103.92,78.24
2018,7,23,17,45,22.5,79.0,4.0,23.2,86.5,76.78,56.89
2018,7,23,18,0,4.0,56.0,4.0,22.5,57.0,52.4,37.67
2018,7,23,18,15,18.0,45.0,3.85,21.85,48.0,42.5,28.94
2018,7,23,18,30,32.0,34.0,3.7,21.2,39.0,29.83,19.88
2018,7,23,18,45,31.0,24.0,3.55,20.55,27.5,21.27,11.76
2018,7,23,19,0,30.0,14.0,3.4,19.9,16.0,12.58,0.0
2018,7,23,19,15,15.0,7.0,3.25,19.5,8.0,6.67,0.0
2018,7,23,19,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.5,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.7,2.0,0.0,0.0
2018,7,24,5,15,141.5,13.5,1.7,15.15,22.0,12.87,0.0
2018,7,24,5,30,265.0,24.0,1.8,15.6,42.0,19.72,7.16
2018,7,24,5,45,374.0,32.5,1.9,16.1,81.0,25.46,16.12
2018,7,24,6,0,483.0,41.0,2.0,16.6,120.0,42.86,22.75
2018,7,24,6,15,553.0,47.0,2.05,17.35,168.0,85.56,44.72
2018,7,24,6,30,623.0,53.0,2.1,18.1,216.0,138.55,82.97
2018,7,24,6,45,670.5,57.0,2.1,18.85,267.5,191.16,126.45
2018,7,24,7,0,718.0,61.0,2.1,19.6,319.0,249.04,176.19
2018,7,24,7,15,739.0,66.0,2.25,20.6,367.5,304.35,224.63
2018,7,24,7,30,760.0,71.0,2.4,21.6,416.0,361.28,273.25
2018,7,24,7,45,797.0,70.5,2.55,22.55,470.0,421.06,322.49
2018,7,24,8,0,834.0,70.0,2.7,23.5,524.0,483.85,372.44
2018,7,24,8,15,767.0,100.5,2.8,24.35,548.0,523.19,402.78
2018,7,24,8,30,700.0,131.0,2.9,25.2,572.0,553.82,425.07
2018,7,24,8,45,740.0,128.5,3.05,26.0,624.5,612.69,468.11
2018,7,24,9,0,780.0,126.0,3.2,26.8,677.0,673.36,511.16
2018,7,24,9,15,845.5,104.0,3.3,27.45,733.0,731.74,551.06
2018,7,24,9,30,911.0,82.0,3.4,28.1,789.0,795.12,592.29
2018,7,24,9,45,915.0,85.5,3.5,28.8,822.5,836.66,617.82
2018,7,24,10,0,919.0,89.0,3.6,29.5,856.0,875.53,641.38
2018,7,24,10,15,925.0,90.0,3.65,30.0,884.5,910.76,662.54
2018,7,24,10,30,931.0,91.0,3.7,30.5,913.0,943.1,681.65
2018,7,24,10,45,935.5,92.0,3.8,31.05,935.0,970.99,697.91
2018,7,24,11,0,940.0,93.0,3.9,31.6,957.0,995.61,712.03
2018,7,24,11,15,943.0,93.0,4.0,31.8,971.5,1014.35,723.42
2018,7,24,11,30,946.0,93.0,4.1,32.0,986.0,1029.54,732.64
2018,7,24,11,45,947.5,92.5,4.2,32.2,992.5,1039.11,738.39
2018,7,24,12,0,949.0,92.0,4.3,32.4,999.0,1045.0,741.92
2018,7,24,12,15,948.0,93.0,4.35,32.45,998.5,1046.2,742.75
2018,7,24,12,30,947.0,94.0,4.4,32.5,998.0,1043.67,741.35
2018,7,24,12,45,944.5,94.0,4.5,32.55,989.0,1034.93,736.41
2018,7,24,13,0,942.0,94.0,4.6,32.6,980.0,1022.53,729.23
2018,7,24,13,15,939.5,93.5,4.65,32.5,964.5,1006.02,719.66
2018,7,24,13,30,937.0,93.0,4.7,32.4,949.0,986.0,707.87
2018,7,24,13,45,933.0,92.5,4.7,32.3,926.5,961.16,692.68
2018,7,24,14,0,929.0,92.0,4.7,32.2,904.0,933.07,675.45
2018,7,24,14,15,923.0,90.5,4.75,32.0,874.5,899.11,654.88
2018,7,24,14,30,917.0,89.0,4.8,31.8,845.0,862.33,632.25
2018,7,24,14,45,909.5,87.5,4.8,31.6,809.5,821.7,606.48
2018,7,24,15,0,902.0,86.0,4.8,31.4,774.0,778.75,578.86
2018,7,24,15,15,891.5,84.0,4.8,31.4,733.0,731.02,547.13
2018,7,24,15,30,881.0,82.0,4.8,31.4,692.0,681.66,513.66
2018,7,24,15,45,867.5,80.0,4.8,30.75,647.0,629.05,476.51
2018,7,24,16,0,854.0,78.0,4.8,30.1,602.0,575.61,437.53
2018,7,24,16,15,837.0,75.5,4.75,29.6,553.5,519.28,394.68
2018,7,24,16,30,820.0,73.0,4.7,29.1,505.0,463.02,350.45
2018,7,24,16,45,796.5,69.5,4.65,28.6,454.0,402.7,301.74
2018,7,24,17,0,773.0,66.0,4.6,28.1,403.0,344.15,252.89
2018,7,24,17,15,740.0,63.0,4.4,27.35,351.5,284.93,202.67
2018,7,24,17,30,707.0,60.0,4.2,26.6,300.0,228.79,154.41
2018,7,24,17,45,660.0,54.5,4.0,25.85,249.0,171.07,106.23
2018,7,24,18,0,613.0,49.0,3.8,25.1,198.0,118.68,65.27
2018,7,24,18,15,540.0,43.5,3.45,24.2,151.5,68.1,32.73
2018,7,24,18,30,467.0,38.0,3.1,23.3,105.0,29.17,19.09
2018,7,24,18,45,344.0,28.5,2.75,22.4,67.5,22.63,12.65
2018,7,24,19,0,221.0,19.0,2.4,21.5,30.0,15.72,0.0
2018,7,24,19,15,110.5,9.5,2.35,21.05,15.0,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,4,45,13.0,1.5,1.45,14.8,1.0,0.0,0.0
2018,7,25,5,0,26.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,7,25,5,15,178.0,13.0,1.65,15.6,23.0,12.39,0.0
2018,7,25,5,30,330.0,23.0,1.8,16.2,44.0,18.89,5.9
2018,7,25,5,45,440.0,29.5,1.95,16.8,84.5,24.96,15.59
2018,7,25,6,0,550.0,36.0,2.1,17.4,125.0,41.69,20.92
2018,7,25,6,15,615.5,41.0,2.15,18.25,174.0,86.79,43.24
2018,7,25,6,30,681.0,46.0,2.2,19.1,223.0,139.8,81.15
2018,7,25,6,45,723.0,49.5,2.25,19.9,274.5,194.28,126.44
2018,7,25,7,0,765.0,53.0,2.3,20.7,326.0,253.32,177.5
2018,7,25,7,15,794.0,56.0,2.55,21.75,378.5,313.3,229.71
2018,7,25,7,30,823.0,59.0,2.8,22.8,431.0,374.11,281.52
2018,7,25,7,45,844.5,61.0,3.05,23.8,482.0,432.77,330.31
2018,7,25,8,0,866.0,63.0,3.3,24.8,533.0,492.42,378.15
2018,7,25,8,15,882.0,64.5,3.45,25.7,581.5,549.24,422.18
2018,7,25,8,30,898.0,66.0,3.6,26.6,630.0,605.87,464.5
2018,7,25,8,45,910.0,68.5,3.8,27.55,675.5,660.48,503.93
2018,7,25,9,0,922.0,71.0,4.0,28.5,721.0,713.94,540.23
2018,7,25,9,15,929.5,73.0,4.15,29.2,761.0,762.16,571.38
2018,7,25,9,30,937.0,75.0,4.3,29.9,801.0,808.33,600.68
2018,7,25,9,45,942.5,77.5,4.5,30.6,835.5,851.1,627.48
2018,7,25,10,0,948.0,80.0,4.7,31.3,870.0,891.24,652.32
2018,7,25,10,15,952.5,81.5,4.75,31.7,898.5,926.62,673.95
2018,7,25,10,30,957.0,83.0,4.8,32.1,927.0,958.93,693.44
2018,7,25,10,45,931.0,103.5,4.85,32.45,941.0,979.02,705.01
2018,7,25,11,0,905.0,124.0,4.9,32.8,955.0,994.08,713.42
2018,7,25,11,15,871.5,150.0,4.95,32.9,960.5,1002.38,718.31
2018,7,25,11,30,838.0,176.0,5.0,33.0,966.0,1015.66,726.57
2018,7,25,11,45,860.0,162.5,5.05,33.15,978.5,1031.75,736.53
2018,7,25,12,0,882.0,149.0,5.1,33.3,991.0,1035.62,738.7
2018,7,25,12,15,916.5,124.5,5.1,33.3,999.0,1047.11,746.02
2018,7,25,12,30,951.0,100.0,5.1,33.3,1007.0,1054.38,750.68
2018,7,25,12,45,949.0,100.5,5.15,33.3,998.5,1046.61,746.25
2018,7,25,13,0,947.0,101.0,5.2,33.3,990.0,1035.15,739.62
2018,7,25,13,15,951.5,95.5,5.2,33.1,976.0,1020.21,731.08
2018,7,25,13,30,956.0,90.0,5.2,32.9,962.0,1001.43,720.11
2018,7,25,13,45,951.0,90.0,5.2,32.75,939.0,975.73,704.5
2018,7,25,14,0,946.0,90.0,5.2,32.6,916.0,946.76,686.75
2018,7,25,14,15,940.0,88.5,5.2,32.3,886.0,912.26,665.68
2018,7,25,14,30,934.0,87.0,5.2,32.0,856.0,874.88,642.51
2018,7,25,14,45,925.5,86.0,5.2,31.7,819.5,833.31,616.29
2018,7,25,15,0,917.0,85.0,5.2,31.4,783.0,789.43,588.18
2018,7,25,15,15,898.0,87.0,5.2,31.4,739.5,738.98,554.43
2018,7,25,15,30,879.0,89.0,5.2,31.4,696.0,687.58,519.14
2018,7,25,15,45,873.0,83.5,5.15,30.5,652.0,636.15,483.17
2018,7,25,16,0,867.0,78.0,5.1,29.6,608.0,583.17,444.77
2018,7,25,16,15,833.5,79.0,5.0,28.95,554.0,520.93,397.44
2018,7,25,16,30,800.0,80.0,4.9,28.3,500.0,460.24,349.86
2018,7,25,16,45,755.5,80.0,4.75,27.65,444.0,396.01,298.25
2018,7,25,17,0,711.0,80.0,4.6,27.0,388.0,335.55,248.34
2018,7,25,17,15,652.5,76.5,4.3,26.25,331.0,270.06,194.03
2018,7,25,17,30,594.0,73.0,4.0,25.5,274.0,212.08,145.57
2018,7,25,17,45,527.5,66.0,3.7,24.75,222.0,155.85,99.81
2018,7,25,18,0,461.0,59.0,3.4,24.0,170.0,107.39,62.83
2018,7,25,18,15,389.5,50.5,3.15,23.2,128.5,65.21,35.43
2018,7,25,18,30,318.0,42.0,2.9,22.4,87.0,32.78,22.21
2018,7,25,18,45,205.0,29.0,2.65,21.65,53.5,22.58,12.54
2018,7,25,19,0,92.0,16.0,2.4,20.9,20.0,12.62,0.0
2018,7,25,19,15,46.0,8.0,2.35,20.4,10.0,7.63,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,1.8,13.8,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,7,26,5,15,87.0,12.5,1.8,14.4,17.5,11.91,0.0
2018,7,26,5,30,165.0,24.0,1.8,14.9,34.0,19.01,5.2
2018,7,26,5,45,264.5,35.5,1.8,15.4,69.5,27.56,17.86
2018,7,26,6,0,364.0,47.0,1.8,15.9,105.0,45.23,26.98
2018,7,26,6,15,429.5,56.5,1.8,16.7,149.5,83.51,48.04
2018,7,26,6,30,495.0,66.0,1.8,17.5,194.0,129.79,81.46
2018,7,26,6,45,549.5,73.5,1.8,18.35,245.0,179.81,122.04
2018,7,26,7,0,604.0,81.0,1.8,19.2,296.0,236.08,169.36
2018,7,26,7,15,665.5,82.0,1.9,20.2,353.0,294.36,218.34
2018,7,26,7,30,727.0,83.0,2.0,21.2,410.0,360.25,272.68
2018,7,26,7,45,758.5,85.5,2.1,22.25,462.5,418.99,320.55
2018,7,26,8,0,790.0,88.0,2.2,23.3,515.0,479.99,368.49
2018,7,26,8,15,810.0,90.5,2.25,24.15,564.0,536.64,411.7
2018,7,26,8,30,830.0,93.0,2.3,25.0,613.0,593.66,453.6
2018,7,26,8,45,845.0,96.0,2.4,25.9,658.5,646.58,491.27
2018,7,26,9,0,860.0,99.0,2.5,26.8,704.0,699.74,527.89
2018,7,26,9,15,871.5,100.5,2.55,27.65,744.5,747.81,558.04
2018,7,26,9,30,883.0,102.0,2.6,28.5,785.0,794.3,586.49
2018,7,26,9,45,891.0,105.0,2.7,29.3,820.5,837.62,612.78
2018,7,26,10,0,899.0,108.0,2.8,30.1,856.0,878.63,637.18
2018,7,26,10,15,906.0,109.0,2.9,30.8,885.0,914.21,658.03
2018,7,26,10,30,913.0,110.0,3.0,31.5,914.0,947.02,676.93
2018,7,26,10,45,918.0,111.0,3.15,32.25,936.5,975.0,692.85
2018,7,26,11,0,923.0,112.0,3.3,33.0,959.0,999.78,706.7
2018,7,26,11,15,926.5,113.0,3.35,33.25,974.5,1019.77,718.26
2018,7,26,11,30,930.0,114.0,3.4,33.5,990.0,1036.28,727.71
2018,7,26,11,45,931.0,115.0,3.5,33.8,997.0,1046.75,733.7
2018,7,26,12,0,932.0,116.0,3.6,34.1,1004.0,1053.58,737.55
2018,7,26,12,15,932.5,115.5,3.65,34.1,1003.5,1054.74,738.55
2018,7,26,12,30,933.0,115.0,3.7,34.1,1003.0,1052.22,737.4
2018,7,26,12,45,931.5,115.0,3.75,34.1,995.0,1044.54,733.17
2018,7,26,13,0,930.0,115.0,3.8,34.1,987.0,1033.24,726.78
2018,7,26,13,15,926.0,114.5,3.9,33.95,970.5,1015.43,717.14
2018,7,26,13,30,922.0,114.0,4.0,33.8,954.0,994.19,705.34
2018,7,26,13,45,916.5,113.5,4.05,33.65,930.5,968.23,690.21
2018,7,26,14,0,911.0,113.0,4.1,33.5,907.0,939.14,673.01
2018,7,26,14,15,904.0,111.0,4.2,33.15,876.5,904.26,652.69
2018,7,26,14,30,897.0,109.0,4.3,32.8,846.0,866.66,630.33
2018,7,26,14,45,887.5,107.0,4.35,32.45,809.5,824.53,604.43
2018,7,26,15,0,878.0,105.0,4.4,32.1,773.0,780.27,576.72
2018,7,26,15,15,854.0,108.0,4.4,32.1,728.0,728.67,542.57
2018,7,26,15,30,830.0,111.0,4.4,32.1,683.0,678.78,507.82
2018,7,26,15,45,810.0,108.5,4.4,31.1,635.5,623.24,469.62
2018,7,26,16,0,790.0,106.0,4.4,30.1,588.0,567.64,430.04
2018,7,26,16,15,777.5,99.5,4.35,29.4,541.0,512.25,388.67
2018,7,26,16,30,765.0,93.0,4.3,28.7,494.0,456.64,345.63
2018,7,26,16,45,740.0,87.5,4.25,28.0,442.5,396.85,297.96
2018,7,26,17,0,715.0,82.0,4.2,27.3,391.0,338.76,250.09
2018,7,26,17,15,678.5,76.5,4.0,26.35,339.0,277.65,199.06
2018,7,26,17,30,642.0,71.0,3.8,25.4,287.0,221.48,151.37
2018,7,26,17,45,588.0,64.5,3.55,24.45,236.0,165.09,104.83
2018,7,26,18,0,534.0,58.0,3.3,23.5,185.0,114.92,65.98
2018,7,26,18,15,439.0,50.0,3.1,22.6,137.5,67.41,35.82
2018,7,26,18,30,344.0,42.0,2.9,21.7,90.0,32.96,22.4
2018,7,26,18,45,233.5,29.5,2.65,20.75,56.0,23.74,13.4
2018,7,26,19,0,123.0,17.0,2.4,19.8,22.0,13.48,0.0
2018,7,26,19,15,61.5,8.5,2.3,19.35,11.0,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.05,18.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,5,15,105.5,10.5,2.55,12.65,17.0,10.01,0.0
2018,7,27,5,30,211.0,21.0,2.6,13.1,34.0,17.08,3.26
2018,7,27,5,45,330.0,31.0,2.65,13.55,73.0,24.35,15.19
2018,7,27,6,0,449.0,41.0,2.7,14.0,112.0,41.18,22.73
2018,7,27,6,15,473.5,51.0,2.75,14.8,150.0,81.77,45.3
2018,7,27,6,30,498.0,61.0,2.8,15.6,188.0,125.36,78.32
2018,7,27,6,45,521.0,72.5,2.9,16.35,232.0,172.92,118.7
2018,7,27,7,0,544.0,84.0,3.0,17.1,276.0,223.05,162.62
2018,7,27,7,15,582.0,93.5,3.05,17.95,328.5,278.44,210.31
2018,7,27,7,30,620.0,103.0,3.1,18.8,381.0,337.7,260.33
2018,7,27,7,45,671.5,105.0,3.15,19.6,439.0,399.12,310.85
2018,7,27,8,0,723.0,107.0,3.2,20.4,497.0,465.14,363.6
2018,7,27,8,15,784.0,98.0,3.25,21.2,557.0,530.08,414.25
2018,7,27,8,30,845.0,89.0,3.3,22.0,617.0,597.74,465.54
2018,7,27,8,45,858.5,92.5,3.35,22.75,662.5,651.94,505.09
2018,7,27,9,0,872.0,96.0,3.4,23.5,708.0,705.24,542.73
2018,7,27,9,15,885.5,96.0,3.5,24.25,749.0,753.83,574.4
2018,7,27,9,30,899.0,96.0,3.6,25.0,790.0,800.97,604.56
2018,7,27,9,45,910.0,96.5,3.65,25.7,826.0,844.86,631.91
2018,7,27,10,0,921.0,97.0,3.7,26.4,862.0,886.58,657.41
2018,7,27,10,15,927.5,98.5,3.8,26.95,891.5,922.96,679.69
2018,7,27,10,30,934.0,100.0,3.9,27.5,921.0,956.46,699.92
2018,7,27,10,45,939.0,100.0,3.95,28.0,943.0,983.97,715.95
2018,7,27,11,0,944.0,100.0,4.0,28.5,965.0,1008.2,729.82
2018,7,27,11,15,947.0,101.0,4.1,28.85,980.0,1028.1,741.64
2018,7,27,11,30,950.0,102.0,4.2,29.2,995.0,1044.43,751.22
2018,7,27,11,45,952.0,102.0,4.25,29.55,1002.5,1055.09,756.93
2018,7,27,12,0,954.0,102.0,4.3,29.9,1010.0,1062.03,760.4
2018,7,27,12,15,955.5,100.5,4.4,30.0,1009.5,1063.19,761.36
2018,7,27,12,30,957.0,99.0,4.5,30.1,1009.0,1060.56,760.05
2018,7,27,12,45,957.5,98.0,4.55,30.15,1001.5,1053.67,755.98
2018,7,27,13,0,958.0,97.0,4.6,30.2,994.0,1043.0,749.6
2018,7,27,13,15,955.5,96.0,4.65,30.15,978.0,1025.68,739.32
2018,7,27,13,30,953.0,95.0,4.7,30.1,962.0,1004.76,726.86
2018,7,27,13,45,949.0,94.0,4.75,30.0,939.0,978.95,711.45
2018,7,27,14,0,945.0,93.0,4.8,29.9,916.0,949.83,693.81
2018,7,27,14,15,940.0,91.5,4.85,29.7,886.5,916.14,673.29
2018,7,27,14,30,935.0,90.0,4.9,29.5,857.0,879.49,650.6
2018,7,27,14,45,927.5,88.0,4.9,29.3,820.5,837.55,623.76
2018,7,27,15,0,920.0,86.0,4.9,29.1,784.0,793.22,595.0
2018,7,27,15,15,909.5,84.5,4.9,29.1,742.5,745.07,562.75
2018,7,27,15,30,899.0,83.0,4.9,29.1,701.0,695.23,528.72
2018,7,27,15,45,886.5,80.0,4.75,28.5,655.0,641.19,489.64
2018,7,27,16,0,874.0,77.0,4.6,27.9,609.0,586.19,448.72
2018,7,27,16,15,857.5,74.5,4.5,27.35,560.0,528.89,404.85
2018,7,27,16,30,841.0,72.0,4.4,26.8,511.0,471.58,359.5
2018,7,27,16,45,817.5,69.0,4.3,26.3,459.0,410.47,309.77
2018,7,27,17,0,794.0,66.0,4.2,25.8,407.0,351.05,259.78
2018,7,27,17,15,754.5,62.5,4.0,24.95,352.5,288.01,206.37
2018,7,27,17,30,715.0,59.0,3.8,24.1,298.0,228.83,155.49
2018,7,27,17,45,666.0,54.0,3.6,23.2,246.5,170.65,106.63
2018,7,27,18,0,617.0,49.0,3.4,22.3,195.0,118.06,65.36
2018,7,27,18,15,538.0,43.0,3.25,21.35,147.5,66.44,32.2
2018,7,27,18,30,459.0,37.0,3.1,20.4,100.0,28.59,18.77
2018,7,27,18,45,304.5,27.0,2.95,19.4,61.5,21.52,11.55
2018,7,27,19,0,150.0,17.0,2.8,18.4,23.0,16.2,0.0
2018,7,27,19,15,75.0,8.5,2.8,17.85,11.5,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,28,5,15,92.0,11.0,2.25,12.0,16.5,10.48,0.0
2018,7,28,5,30,184.0,22.0,2.3,12.5,33.0,18.19,2.69
2018,7,28,5,45,273.0,34.5,2.4,13.0,68.0,27.77,18.08
2018,7,28,6,0,362.0,47.0,2.5,13.5,103.0,44.81,27.22
2018,7,28,6,15,414.5,59.5,2.45,14.15,146.5,84.7,50.23
2018,7,28,6,30,467.0,72.0,2.4,14.8,190.0,131.05,84.66
2018,7,28,6,45,527.0,80.5,2.4,15.5,242.5,181.48,125.77
2018,7,28,7,0,587.0,89.0,2.4,16.2,295.0,238.9,174.41
2018,7,28,7,15,627.0,95.0,2.4,17.1,347.0,294.23,222.08
2018,7,28,7,30,667.0,101.0,2.4,18.0,399.0,353.55,272.11
2018,7,28,7,45,716.5,102.0,2.35,18.85,457.0,415.81,323.02
2018,7,28,8,0,766.0,103.0,2.3,19.7,515.0,483.11,376.14
2018,7,28,8,15,786.0,107.5,2.3,20.6,564.5,540.72,420.24
2018,7,28,8,30,806.0,112.0,2.3,21.5,614.0,598.76,463.02
2018,7,28,8,45,821.0,115.5,2.25,22.4,659.5,652.71,501.03
2018,7,28,9,0,836.0,119.0,2.2,23.3,705.0,706.0,537.16
2018,7,28,9,15,838.0,126.5,2.2,24.1,743.0,752.84,567.26
2018,7,28,9,30,840.0,134.0,2.2,24.9,781.0,797.41,594.35
2018,7,28,9,45,836.0,144.0,2.25,25.7,812.5,837.16,618.1
2018,7,28,10,0,832.0,154.0,2.3,26.5,844.0,873.87,639.52
2018,7,28,10,15,838.5,157.0,2.35,27.1,873.0,909.67,660.63
2018,7,28,10,30,845.0,160.0,2.4,27.7,902.0,942.85,679.83
2018,7,28,10,45,849.0,162.5,2.45,28.3,923.5,970.39,695.3
2018,7,28,11,0,853.0,165.0,2.5,28.9,945.0,994.88,708.79
2018,7,28,11,15,855.5,166.5,2.6,29.3,959.5,1013.72,719.78
2018,7,28,11,30,858.0,168.0,2.7,29.7,974.0,1029.22,728.76
2018,7,28,11,45,858.0,169.5,2.8,30.1,980.5,1038.84,734.14
2018,7,28,12,0,858.0,171.0,2.9,30.5,987.0,1044.97,737.46
2018,7,28,12,15,866.5,165.5,2.95,30.75,989.0,1048.99,739.59
2018,7,28,12,30,875.0,160.0,3.0,31.0,991.0,1039.91,733.65
2018,7,28,12,45,884.0,153.0,3.1,31.25,986.0,1036.24,731.73
2018,7,28,13,0,893.0,146.0,3.2,31.5,981.0,1028.88,727.52
2018,7,28,13,15,889.0,145.5,3.3,31.45,965.0,1011.57,717.99
2018,7,28,13,30,885.0,145.0,3.4,31.4,949.0,990.95,706.42
2018,7,28,13,45,879.5,143.0,3.45,31.4,925.0,964.25,690.44
2018,7,28,14,0,874.0,141.0,3.5,31.4,901.0,934.54,672.49
2018,7,28,14,15,866.5,139.0,3.55,31.2,870.5,900.22,651.95
2018,7,28,14,30,859.0,137.0,3.6,31.0,840.0,868.42,632.92
2018,7,28,14,45,819.5,147.0,3.7,30.75,794.0,814.97,599.47
2018,7,28,15,0,780.0,157.0,3.8,30.5,748.0,761.56,565.52
2018,7,28,15,15,693.5,178.0,3.8,30.5,682.0,687.5,513.11
2018,7,28,15,30,607.0,199.0,3.8,30.5,616.0,616.44,461.88
2018,7,28,15,45,625.0,176.0,3.8,29.75,579.5,574.46,433.6
2018,7,28,16,0,643.0,153.0,3.8,29.0,543.0,529.19,401.65
2018,7,28,16,15,603.5,148.0,3.75,28.45,489.5,468.01,355.91
2018,7,28,16,30,564.0,143.0,3.7,27.9,436.0,409.79,311.27
2018,7,28,16,45,534.0,133.0,3.7,27.3,387.5,351.83,265.81
2018,7,28,17,0,504.0,123.0,3.7,26.7,339.0,298.92,223.04
2018,7,28,17,15,452.5,109.5,3.5,25.8,284.0,239.23,174.8
2018,7,28,17,30,401.0,96.0,3.3,24.9,229.0,185.27,130.88
2018,7,28,17,45,387.5,83.0,3.15,24.05,193.0,144.52,96.56
2018,7,28,18,0,374.0,70.0,3.0,23.2,157.0,105.28,65.01
2018,7,28,18,15,309.0,57.0,2.85,22.25,117.0,64.75,37.95
2018,7,28,18,30,244.0,44.0,2.7,21.3,77.0,33.82,23.1
2018,7,28,18,45,147.5,28.0,2.55,20.3,45.5,21.85,11.56
2018,7,28,19,0,51.0,12.0,2.4,19.3,14.0,11.44,0.0
2018,7,28,19,15,25.5,6.0,2.35,18.75,7.0,5.72,0.0
2018,7,28,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,29,5,15,79.5,10.0,1.65,13.75,14.5,9.53,0.0
2018,7,29,5,30,159.0,20.0,1.7,14.1,29.0,15.81,0.32
2018,7,29,5,45,232.5,33.0,1.75,14.45,61.0,25.65,16.09
2018,7,29,6,0,306.0,46.0,1.8,14.8,93.0,41.78,25.42
2018,7,29,6,15,414.0,54.5,1.8,15.45,143.5,79.81,45.91
2018,7,29,6,30,522.0,63.0,1.8,16.1,194.0,130.18,81.03
2018,7,29,6,45,551.0,73.0,1.8,16.8,240.0,179.1,122.07
2018,7,29,7,0,580.0,83.0,1.8,17.5,286.0,231.27,167.29
2018,7,29,7,15,588.0,96.5,1.85,18.4,330.5,283.09,212.54
2018,7,29,7,30,596.0,110.0,1.9,19.3,375.0,335.3,256.87
2018,7,29,7,45,612.0,121.5,1.9,20.2,422.5,389.28,300.86
2018,7,29,8,0,628.0,133.0,1.9,21.1,470.0,444.12,343.87
2018,7,29,8,15,677.0,131.5,1.9,21.95,525.5,504.85,389.97
2018,7,29,8,30,726.0,130.0,1.9,22.8,581.0,569.13,437.17
2018,7,29,8,45,794.0,114.0,1.95,23.65,641.0,634.02,484.0
2018,7,29,9,0,862.0,98.0,2.0,24.5,701.0,700.81,530.89
2018,7,29,9,15,878.5,98.0,2.05,25.25,743.5,751.29,562.73
2018,7,29,9,30,895.0,98.0,2.1,26.0,786.0,800.58,593.25
2018,7,29,9,45,895.5,104.0,2.15,26.75,819.0,841.44,617.61
2018,7,29,10,0,896.0,110.0,2.2,27.5,852.0,879.39,639.79
2018,7,29,10,15,902.5,111.5,2.3,28.05,881.0,915.07,661.21
2018,7,29,10,30,909.0,113.0,2.4,28.6,910.0,947.94,680.67
2018,7,29,10,45,914.0,114.0,2.45,29.2,932.0,975.91,696.31
2018,7,29,11,0,919.0,115.0,2.5,29.8,954.0,1000.69,709.9
2018,7,29,11,15,921.5,115.5,2.6,29.95,968.5,1019.2,721.34
2018,7,29,11,30,924.0,116.0,2.7,30.1,983.0,1034.21,730.7
2018,7,29,11,45,908.5,127.5,2.85,30.3,985.0,1038.76,733.95
2018,7,29,12,0,893.0,139.0,3.0,30.5,987.0,1039.36,734.88
2018,7,29,12,15,836.0,178.0,3.1,30.35,971.5,1031.78,731.37
2018,7,29,12,30,779.0,217.0,3.2,30.2,956.0,1017.92,724.0
2018,7,29,12,45,783.5,211.5,3.3,30.0,949.0,1004.7,717.24
2018,7,29,13,0,788.0,206.0,3.4,29.8,942.0,995.06,712.78
2018,7,29,13,15,746.5,228.5,3.45,29.6,916.5,971.68,699.12
2018,7,29,13,30,705.0,251.0,3.5,29.4,891.0,940.11,680.18
2018,7,29,13,45,698.5,246.0,3.55,29.15,866.5,912.25,663.64
2018,7,29,14,0,692.0,241.0,3.6,28.9,842.0,881.98,645.13
2018,7,29,14,15,707.5,222.0,3.65,28.7,818.0,854.79,629.01
2018,7,29,14,30,723.0,203.0,3.7,28.5,794.0,824.04,610.17
2018,7,29,14,45,729.5,188.0,3.75,28.25,761.5,786.51,586.28
2018,7,29,15,0,736.0,173.0,3.8,28.0,729.0,746.15,559.92
2018,7,29,15,15,739.5,158.0,3.8,28.0,690.5,700.87,528.75
2018,7,29,15,30,743.0,143.0,3.8,28.0,652.0,653.2,495.19
2018,7,29,15,45,751.0,129.0,3.8,27.2,613.0,607.12,463.35
2018,7,29,16,0,759.0,115.0,3.8,26.4,574.0,558.73,428.57
2018,7,29,16,15,748.5,107.0,3.8,25.85,527.5,504.3,387.36
2018,7,29,16,30,738.0,99.0,3.8,25.3,481.0,449.5,344.39
2018,7,29,16,45,708.0,94.0,3.75,24.7,429.5,388.34,295.15
2018,7,29,17,0,678.0,89.0,3.7,24.1,378.0,330.33,246.94
2018,7,29,17,15,644.0,82.5,3.6,23.4,327.5,272.3,197.76
2018,7,29,17,30,610.0,76.0,3.5,22.7,277.0,217.65,150.81
2018,7,29,17,45,536.5,69.5,3.4,22.0,223.5,159.6,103.42
2018,7,29,18,0,463.0,63.0,3.3,21.3,170.0,110.22,65.79
2018,7,29,18,15,382.5,52.0,3.15,20.7,125.5,65.17,36.36
2018,7,29,18,30,302.0,41.0,3.0,20.1,81.0,31.55,21.25
2018,7,29,18,45,197.0,28.0,2.85,19.45,49.5,21.93,11.45
2018,7,29,19,0,92.0,15.0,2.7,18.8,18.0,14.3,0.0
2018,7,29,19,15,46.0,7.5,2.6,18.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.5,1.95,13.6,15.0,10.01,0.0
2018,7,30,5,30,169.0,21.0,2.0,13.9,30.0,16.68,0.0
2018,7,30,5,45,263.5,32.5,2.1,14.15,64.0,26.1,16.39
2018,7,30,6,0,358.0,44.0,2.2,14.4,98.0,41.56,24.75
2018,7,30,6,15,429.5,53.5,2.1,14.95,143.0,79.93,45.55
2018,7,30,6,30,501.0,63.0,2.0,15.5,188.0,127.06,79.55
2018,7,30,6,45,552.0,71.0,1.95,16.0,238.0,177.28,120.93
2018,7,30,7,0,603.0,79.0,1.9,16.5,288.0,233.36,168.96
2018,7,30,7,15,657.5,81.0,1.9,17.3,343.0,290.41,217.82
2018,7,30,7,30,712.0,83.0,1.9,18.1,398.0,354.25,271.39
2018,7,30,7,45,634.5,116.0,1.85,18.9,422.5,393.82,305.57
2018,7,30,8,0,557.0,149.0,1.8,19.7,447.0,424.82,330.76
2018,7,30,8,15,692.0,120.0,1.85,20.6,525.0,501.81,390.01
2018,7,30,8,30,827.0,91.0,1.9,21.5,603.0,590.43,456.21
2018,7,30,8,45,850.5,90.0,2.0,22.4,651.0,644.83,495.2
2018,7,30,9,0,874.0,89.0,2.1,23.3,699.0,700.28,533.61
2018,7,30,9,15,886.0,90.5,2.15,24.25,740.0,749.51,564.45
2018,7,30,9,30,898.0,92.0,2.2,25.2,781.0,797.17,593.62
2018,7,30,9,45,907.5,93.0,2.3,26.15,816.5,840.43,619.68
2018,7,30,10,0,917.0,94.0,2.4,27.1,852.0,881.43,643.88
2018,7,30,10,15,923.0,95.5,2.5,27.95,881.0,917.36,664.72
2018,7,30,10,30,929.0,97.0,2.6,28.8,910.0,950.39,683.49
2018,7,30,10,45,933.0,98.0,2.7,29.6,932.0,977.96,698.77
2018,7,30,11,0,937.0,99.0,2.8,30.4,954.0,1002.21,711.91
2018,7,30,11,15,939.5,100.0,2.85,30.95,968.5,1021.56,722.24
2018,7,30,11,30,942.0,101.0,2.9,31.5,983.0,1037.34,730.39
2018,7,30,11,45,942.5,101.5,3.0,32.0,989.5,1046.97,735.38
2018,7,30,12,0,943.0,102.0,3.1,32.5,996.0,1052.87,738.18
2018,7,30,12,15,938.5,104.5,3.15,32.7,994.0,1052.07,737.41
2018,7,30,12,30,934.0,107.0,3.2,32.9,992.0,1047.54,734.5
2018,7,30,12,45,927.0,110.5,3.25,33.1,982.0,1037.88,728.51
2018,7,30,13,0,920.0,114.0,3.3,33.3,972.0,1024.67,720.43
2018,7,30,13,15,916.0,113.5,3.35,33.25,955.5,1006.89,710.3
2018,7,30,13,30,912.0,113.0,3.4,33.2,939.0,985.69,698.06
2018,7,30,13,45,907.0,112.0,3.45,33.2,916.0,959.75,682.66
2018,7,30,14,0,902.0,111.0,3.5,33.2,893.0,930.67,665.22
2018,7,30,14,15,894.5,110.0,3.5,32.95,862.5,896.43,644.72
2018,7,30,14,30,887.0,109.0,3.5,32.7,832.0,859.52,622.32
2018,7,30,14,45,877.0,107.0,3.5,32.5,795.5,817.13,595.93
2018,7,30,15,0,867.0,105.0,3.5,32.3,759.0,772.67,567.86
2018,7,30,15,15,854.5,103.0,3.5,32.3,717.5,724.57,536.5
2018,7,30,15,30,842.0,101.0,3.5,32.3,676.0,675.1,502.82
2018,7,30,15,45,825.0,99.0,3.55,31.55,630.0,623.18,467.12
2018,7,30,16,0,808.0,97.0,3.6,30.8,584.0,568.89,428.49
2018,7,30,16,15,775.0,96.5,3.6,30.25,531.5,507.62,382.9
2018,7,30,16,30,742.0,96.0,3.6,29.7,479.0,448.22,337.26
2018,7,30,16,45,715.0,91.0,3.65,29.1,428.0,388.05,289.72
2018,7,30,17,0,688.0,86.0,3.7,28.5,377.0,330.7,242.81
2018,7,30,17,15,641.5,81.0,3.55,27.55,324.0,269.8,192.62
2018,7,30,17,30,595.0,76.0,3.4,26.6,271.0,213.72,145.84
2018,7,30,17,45,543.5,68.0,3.25,25.65,222.0,159.06,101.15
2018,7,30,18,0,492.0,60.0,3.1,24.7,173.0,110.43,63.83
2018,7,30,18,15,410.5,50.5,2.9,23.65,128.5,64.98,35.0
2018,7,30,18,30,329.0,41.0,2.7,22.6,84.0,32.62,21.86
2018,7,30,18,45,216.0,27.5,2.5,21.55,51.0,21.59,10.78
2018,7,30,19,0,103.0,14.0,2.3,20.5,18.0,13.34,0.0
2018,7,30,19,15,51.5,7.0,2.2,19.9,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,62.0,10.0,1.2,13.55,13.0,9.53,0.0
2018,7,31,5,30,124.0,20.0,1.2,14.1,26.0,15.87,0.0
2018,7,31,5,45,211.5,34.5,1.25,14.65,59.5,26.95,16.98
2018,7,31,6,0,299.0,49.0,1.3,15.2,93.0,43.71,27.33
2018,7,31,6,15,355.5,62.0,1.3,15.95,135.0,80.56,48.73
2018,7,31,6,30,412.0,75.0,1.3,16.7,177.0,124.28,80.67
2018,7,31,6,45,447.0,88.0,1.3,17.4,222.0,170.51,118.65
2018,7,31,7,0,482.0,101.0,1.3,18.1,267.0,220.79,161.16
2018,7,31,7,15,451.0,123.0,1.35,19.1,298.5,262.23,197.91
2018,7,31,7,30,420.0,145.0,1.4,20.1,330.0,299.76,230.03
2018,7,31,7,45,412.0,166.5,1.4,21.05,366.5,342.89,264.57
2018,7,31,8,0,404.0,188.0,1.4,22.0,403.0,384.62,296.59
2018,7,31,8,15,419.5,202.5,1.4,22.9,444.5,431.02,331.0
2018,7,31,8,30,435.0,217.0,1.4,23.8,486.0,478.24,364.87
2018,7,31,8,45,551.5,194.0,1.4,24.75,561.0,554.78,420.15
2018,7,31,9,0,668.0,171.0,1.4,25.7,636.0,643.56,482.08
2018,7,31,9,15,716.5,162.5,1.45,26.55,688.0,701.98,521.0
2018,7,31,9,30,765.0,154.0,1.5,27.4,740.0,760.37,558.62
2018,7,31,9,45,806.5,142.0,1.5,28.3,785.0,812.47,589.34
2018,7,31,10,0,848.0,130.0,1.5,29.2,830.0,859.48,616.09
2018,7,31,10,15,857.0,130.5,1.65,29.7,859.0,894.94,637.79
2018,7,31,10,30,866.0,131.0,1.8,30.2,888.0,927.88,657.86
2018,7,31,10,45,874.0,131.0,1.9,30.7,911.0,956.67,674.69
2018,7,31,11,0,882.0,131.0,2.0,31.2,934.0,982.53,689.67
2018,7,31,11,15,887.0,130.5,2.1,31.45,949.0,1001.88,701.33
2018,7,31,11,30,892.0,130.0,2.2,31.7,964.0,1017.92,711.06
2018,7,31,11,45,895.5,129.5,2.3,31.95,972.0,1029.06,717.87
2018,7,31,12,0,899.0,129.0,2.4,32.2,980.0,1036.71,722.65
2018,7,31,12,15,900.0,128.0,2.5,32.3,979.5,1037.8,723.96
2018,7,31,12,30,901.0,127.0,2.6,32.4,979.0,1035.31,723.2
2018,7,31,12,45,900.0,126.0,2.7,32.55,970.5,1027.25,718.95
2018,7,31,13,0,899.0,125.0,2.8,32.7,962.0,1015.65,712.59
2018,7,31,13,15,897.0,123.0,2.9,32.65,946.0,998.58,703.43
2018,7,31,13,30,895.0,121.0,3.0,32.6,930.0,978.08,692.13
2018,7,31,13,45,891.5,119.0,3.05,32.55,907.5,952.86,677.42
2018,7,31,14,0,888.0,117.0,3.1,32.5,885.0,924.48,660.66
2018,7,31,14,15,881.5,115.0,3.15,32.3,855.0,890.46,640.53
2018,7,31,14,30,875.0,113.0,3.2,32.1,825.0,853.75,618.47
2018,7,31,14,45,866.5,110.0,3.25,31.9,788.5,811.92,592.74
2018,7,31,15,0,858.0,107.0,3.3,31.7,752.0,767.94,565.24
2018,7,31,15,15,845.5,105.0,3.3,31.7,711.0,720.16,534.07
2018,7,31,15,30,833.0,103.0,3.3,31.7,670.0,673.08,501.86
2018,7,31,15,45,818.5,99.0,3.35,31.0,624.0,619.06,464.7
2018,7,31,16,0,804.0,95.0,3.4,30.3,578.0,564.45,425.78
2018,7,31,16,15,785.0,91.0,3.4,29.75,529.5,507.16,383.1
2018,7,31,16,30,766.0,87.0,3.4,29.2,481.0,450.3,339.23
2018,7,31,16,45,739.0,82.5,3.4,28.65,429.5,390.37,291.55
2018,7,31,17,0,712.0,78.0,3.4,28.1,378.0,332.36,243.85
2018,7,31,17,15,674.0,73.0,3.3,27.15,326.5,271.37,193.19
2018,7,31,17,30,636.0,68.0,3.2,26.2,275.0,215.44,145.93
2018,7,31,17,45,583.0,61.5,3.1,25.3,225.0,159.51,99.98
2018,7,31,18,0,530.0,55.0,3.0,24.4,175.0,109.73,61.76
2018,7,31,18,15,449.5,46.5,2.9,23.4,130.0,62.99,32.39
2018,7,31,18,30,369.0,38.0,2.8,22.4,85.0,29.96,19.6
2018,7,31,18,45,242.0,25.5,2.7,21.4,51.0,20.56,9.68
2018,7,31,19,0,115.0,13.0,2.6,20.4,17.0,12.39,0.0
2018,7,31,19,15,57.5,6.5,2.5,19.8,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
