Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,20,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,1,5,15,95.5,10.0,1.3,13.6,14.5,9.53,0.0
2018,8,1,5,30,191.0,20.0,1.3,14.1,29.0,16.71,0.0
2018,8,1,5,45,282.5,30.0,1.3,14.65,62.0,23.97,14.36
2018,8,1,6,0,374.0,40.0,1.3,15.2,95.0,37.77,21.64
2018,8,1,6,15,437.5,50.0,1.3,16.0,139.0,76.97,42.65
2018,8,1,6,30,501.0,60.0,1.3,16.8,183.0,123.95,76.47
2018,8,1,6,45,535.0,70.0,1.3,17.65,229.0,172.69,116.84
2018,8,1,7,0,569.0,80.0,1.3,18.5,275.0,225.3,161.84
2018,8,1,7,15,606.5,87.0,1.25,19.55,326.0,279.81,207.97
2018,8,1,7,30,644.0,94.0,1.2,20.6,377.0,338.07,255.98
2018,8,1,7,45,706.0,91.0,1.15,21.6,436.0,400.59,305.58
2018,8,1,8,0,768.0,88.0,1.1,22.6,495.0,469.51,358.22
2018,8,1,8,15,802.0,86.0,1.1,23.55,547.0,528.39,401.97
2018,8,1,8,30,836.0,84.0,1.1,24.5,599.0,588.1,444.68
2018,8,1,8,45,851.0,86.5,1.15,25.45,644.5,642.08,481.98
2018,8,1,9,0,866.0,89.0,1.2,26.4,690.0,695.32,517.17
2018,8,1,9,15,879.5,89.5,1.3,27.3,731.0,744.38,547.53
2018,8,1,9,30,893.0,90.0,1.4,28.2,772.0,792.0,576.42
2018,8,1,9,45,905.0,90.0,1.5,29.1,808.5,836.17,602.59
2018,8,1,10,0,917.0,90.0,1.6,30.0,845.0,878.26,627.05
2018,8,1,10,15,923.0,91.5,1.75,30.55,874.0,914.26,648.82
2018,8,1,10,30,929.0,93.0,1.9,31.1,903.0,947.35,668.66
2018,8,1,10,45,933.5,93.0,2.1,31.6,924.5,974.4,685.33
2018,8,1,11,0,938.0,93.0,2.3,32.1,946.0,998.15,699.93
2018,8,1,11,15,940.5,94.0,2.45,32.3,961.0,1017.56,712.19
2018,8,1,11,30,943.0,95.0,2.6,32.5,976.0,1033.37,722.31
2018,8,1,11,45,927.5,107.5,2.75,32.7,979.0,1039.37,726.45
2018,8,1,12,0,912.0,120.0,2.9,32.9,982.0,1041.32,728.23
2018,8,1,12,15,928.5,108.5,3.05,32.9,985.5,1047.31,733.21
2018,8,1,12,30,945.0,97.0,3.2,32.9,989.0,1049.45,735.82
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,1040.59,731.67
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,1028.05,725.31
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,1010.86,716.12
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,990.15,704.7
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,964.15,689.99
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,934.94,673.11
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,900.85,652.75
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,863.95,630.36
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,821.52,604.12
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,776.92,576.05
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,728.94,544.39
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,679.44,510.78
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,625.47,473.56
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,570.84,434.46
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,513.3,391.1
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,455.42,345.93
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,395.16,297.38
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,336.76,248.72
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,276.23,197.57
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,219.29,148.75
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,160.56,99.97
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,109.53,60.52
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,61.55,30.55
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,28.27,18.22
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,20.24,9.08
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,13.34,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,8.1,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,13.45,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,23.09,13.61
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,38.22,22.54
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,75.99,40.74
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,128.57,76.72
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,180.04,120.72
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,233.54,168.14
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,291.97,218.5
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,356.76,273.13
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,419.21,324.71
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,486.19,378.18
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,544.46,423.37
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,602.89,466.99
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,658.07,506.89
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,712.4,543.9
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,761.78,576.01
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,809.06,606.21
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,851.68,632.73
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,891.53,657.09
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,927.89,679.43
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,961.33,699.73
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,989.86,716.54
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,1015.02,731.15
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,1034.66,742.39
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,1050.68,751.39
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,1060.97,756.47
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,1067.46,759.27
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,1068.63,760.37
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,1065.95,759.17
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,1057.45,754.24
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,1045.19,747.03
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,1027.7,737.12
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,1006.61,724.94
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,980.57,709.69
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,951.19,692.19
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,916.79,671.28
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,879.46,648.27
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,836.86,621.33
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,791.89,592.47
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,743.15,560.04
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,692.77,525.77
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,638.23,487.41
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,582.79,447.01
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,525.4,403.23
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,467.92,357.77
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,405.8,307.25
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,345.25,256.26
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,283.47,203.37
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,224.87,152.43
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,165.98,102.76
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,112.8,61.19
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,59.46,29.39
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,30.26,20.02
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,18.85,7.69
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,9.53,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,8.58,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,14.94,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,22.35,12.87
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,37.16,20.5
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,80.41,41.39
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,135.7,80.75
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,186.86,124.92
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,241.16,173.56
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,304.25,227.92
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,371.27,284.44
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,432.79,335.21
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,496.12,385.27
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,554.87,430.15
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,612.28,472.23
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,666.08,509.86
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,718.59,545.01
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,769.75,577.54
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,819.37,608.44
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,864.11,635.32
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,906.59,660.32
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,942.67,681.44
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,975.74,700.49
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,1003.75,716.37
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,1028.36,730.08
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,1047.47,741.09
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,1062.92,749.9
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,1073.15,755.72
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,1079.59,759.31
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,1079.7,759.56
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,1076.0,757.58
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,1066.54,752.27
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,1053.38,744.74
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,1034.16,734.05
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,1011.5,721.19
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,982.28,704.06
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,950.06,684.9
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,913.67,662.97
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,874.76,639.17
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,830.34,611.38
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,787.79,584.53
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,737.29,551.16
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,685.52,514.95
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,628.15,474.57
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,570.94,433.08
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,510.32,387.55
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,450.64,341.31
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,388.86,292.09
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,330.0,243.78
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,269.31,193.6
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,213.27,146.72
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,157.5,101.49
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,108.91,64.64
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,63.34,35.54
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,31.05,20.42
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,20.13,7.85
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,10.48,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,7.63,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,15.25,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,23.48,13.46
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,40.5,24.66
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,79.97,46.41
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,128.49,81.11
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,178.71,121.85
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,234.91,169.19
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,290.27,216.32
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,349.46,265.66
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,407.54,312.8
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,467.75,359.92
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,524.99,403.77
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,583.06,446.83
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,636.61,485.36
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,689.96,522.66
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,742.34,558.5
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,794.5,592.15
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,838.1,619.38
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,884.76,648.36
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,921.39,671.01
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,955.32,691.81
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,984.93,709.72
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,1011.41,725.59
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,1031.21,737.78
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,1047.46,747.81
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,1058.04,754.18
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,1064.89,758.3
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,1066.46,759.96
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,1064.21,759.33
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,1055.59,755.01
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,1043.18,748.43
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,1026.54,739.63
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,1006.22,728.43
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,981.27,713.99
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,952.81,697.14
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,917.99,675.82
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,880.17,652.33
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,838.34,625.96
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,794.0,597.52
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,744.66,564.23
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,693.65,529.28
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,639.37,490.69
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,584.25,450.16
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,525.21,404.54
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,466.38,357.57
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,404.29,306.67
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,344.07,255.65
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,281.62,201.97
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,222.67,150.69
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,163.86,101.34
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,111.39,60.77
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,58.91,28.16
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,25.95,16.21
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,18.27,5.92
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,11.44,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,8.58,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,17.16,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,21.17,11.58
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,36.68,20.2
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,80.72,40.95
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,134.64,79.08
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,190.33,125.57
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,251.64,179.14
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,311.88,232.52
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,375.78,287.7
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,437.38,339.41
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,500.24,390.1
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,559.76,436.58
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,619.27,481.32
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,675.55,521.92
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,730.77,559.23
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,781.04,591.81
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,829.08,622.38
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,872.46,649.07
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,912.88,673.46
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,950.11,696.29
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,984.3,717.0
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,1012.93,734.01
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,1038.07,748.77
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,1057.64,760.59
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,1073.45,770.1
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,1083.89,776.31
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,1090.44,780.18
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,1092.98,782.26
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,1091.55,781.95
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,1085.06,778.06
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,1074.53,771.72
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,1056.39,761.05
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,1034.51,748.06
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,1007.57,731.51
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,977.2,712.71
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,941.21,690.27
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,902.23,665.7
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,858.04,637.53
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,811.5,607.46
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,760.89,573.84
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,708.62,538.46
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,652.44,498.48
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,595.53,456.62
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,534.56,410.0
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,473.99,362.06
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,410.04,309.88
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,347.95,257.53
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,284.76,203.47
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,225.31,152.01
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,164.71,101.53
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,110.79,60.13
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,58.09,27.8
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,26.11,16.27
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,17.93,4.76
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,10.48,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,11.44,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,23.92,13.55
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,38.69,25.0
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,75.03,49.21
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,116.54,80.5
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,161.57,117.33
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,211.04,158.63
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,262.01,201.15
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,315.11,244.67
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,366.91,286.21
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,420.55,327.96
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,472.12,367.07
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,524.86,405.97
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,574.0,441.01
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,623.26,475.21
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,676.55,512.66
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,731.39,550.46
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,784.73,586.39
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,836.75,620.82
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,871.36,642.62
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,903.68,662.74
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,929.3,677.78
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,952.16,690.97
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,970.17,701.97
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,985.23,711.14
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,993.78,715.9
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,999.22,718.78
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,1007.6,724.26
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,1012.65,727.67
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,1013.52,728.64
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,1004.44,723.3
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,987.69,713.3
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,967.83,701.33
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,941.55,685.29
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,912.41,667.32
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,882.56,648.87
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,845.8,625.63
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,804.36,599.0
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,760.85,570.25
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,710.8,535.18
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,659.95,498.85
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,607.33,461.4
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,553.91,422.27
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,498.96,380.44
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,443.56,336.98
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,385.2,290.07
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,328.15,242.77
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,268.5,192.89
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,212.58,145.61
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,156.22,99.46
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,105.96,61.08
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,59.39,32.2
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,30.06,19.37
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,18.23,3.6
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,8.58,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,11.44,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,22.73,12.27
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,38.92,24.93
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,75.07,47.83
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,119.12,80.4
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,166.31,118.52
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,219.56,162.83
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,272.22,206.92
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,329.21,253.77
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,384.67,298.4
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,442.91,343.8
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,501.01,387.77
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,558.17,429.69
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,606.0,463.46
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,652.94,495.62
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,703.89,529.97
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,754.78,563.37
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,804.2,595.68
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,853.22,626.48
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,889.39,648.27
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,923.29,668.5
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,950.93,685.0
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,975.78,699.72
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,995.69,712.3
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,1012.51,722.99
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,1022.1,728.78
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,1028.38,732.61
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,1024.64,730.79
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,1024.82,731.63
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,1020.55,729.7
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,1012.71,725.61
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,995.16,715.3
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,974.46,703.06
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,947.87,687.42
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,918.48,669.85
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,882.35,647.41
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,847.26,625.54
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,803.98,598.08
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,759.09,568.53
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,708.97,533.62
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,658.1,497.47
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,602.98,458.58
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,548.14,418.73
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,489.83,374.76
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,432.95,330.56
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,372.63,282.59
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,315.3,235.71
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,254.92,185.92
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,201.42,141.35
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,147.5,97.76
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,100.4,61.94
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,57.64,34.03
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,29.64,19.04
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,17.84,1.8
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,6.67,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,12.39,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,22.42,11.73
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,38.53,23.75
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,78.31,45.85
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,126.97,80.26
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,177.84,121.3
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,235.46,169.58
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,292.83,218.08
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,354.33,268.84
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,412.83,316.15
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,473.63,363.59
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,532.31,408.21
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,591.64,451.83
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,646.15,490.29
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,700.2,527.25
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,747.89,558.71
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,793.63,587.14
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,834.92,611.83
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,873.4,634.34
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,910.59,656.53
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,945.37,676.98
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,974.68,693.49
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,1001.06,708.11
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,1021.38,719.35
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,1038.39,728.6
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,1048.42,733.78
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,1054.9,736.92
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,1047.06,731.56
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,1045.47,730.3
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,1038.33,725.83
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,1027.61,719.3
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,1010.42,709.32
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,989.83,697.33
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,963.54,681.67
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,934.11,664.03
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,904.93,647.45
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,866.57,624.73
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,823.62,598.42
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,778.54,570.38
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,728.14,537.84
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,676.57,502.25
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,621.35,464.91
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,565.74,425.79
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,506.43,382.2
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,447.21,337.0
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,385.26,288.05
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,325.67,239.32
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,264.53,188.77
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,207.91,141.34
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,150.83,95.1
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,101.0,57.63
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,55.46,29.79
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,28.5,17.86
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,17.09,0.0
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,7.63,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,12.39,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,22.11,11.01
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,37.61,22.5
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,76.41,42.28
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,125.76,76.66
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,178.3,118.94
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,237.64,168.62
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,296.26,218.1
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,359.04,269.7
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,420.61,318.74
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,483.47,366.82
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,542.15,410.5
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,601.52,453.03
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,657.81,491.53
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,711.15,526.71
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,759.0,556.47
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,804.46,584.17
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,845.67,608.37
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,889.41,633.89
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,921.05,652.45
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,955.67,672.9
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,984.57,689.65
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,1010.4,704.51
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,1030.08,716.2
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,1046.32,725.89
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,1057.02,732.32
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,1064.11,736.67
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,1062.47,735.93
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,1057.16,733.13
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,1045.28,726.9
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,1029.99,718.65
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,1010.87,708.21
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,996.47,700.77
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,968.88,684.85
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,938.24,667.0
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,901.6,645.68
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,862.44,622.49
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,818.37,595.61
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,772.38,567.05
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,722.35,534.04
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,671.25,498.52
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,615.38,460.5
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,559.51,421.08
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,499.35,376.53
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,440.36,331.34
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,378.64,282.65
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,319.64,234.61
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,259.27,184.95
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,203.68,138.72
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,147.81,93.93
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,99.53,57.99
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,54.17,29.9
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,28.2,17.35
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,17.14,0.0
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,6.67,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,12.39,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,20.88,9.55
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,36.25,21.46
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,74.83,41.86
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,123.57,75.91
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,174.08,116.33
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,231.24,164.01
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,287.89,211.48
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,348.69,260.94
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,407.77,307.43
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,469.13,353.49
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,527.59,396.45
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,586.36,437.95
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,641.02,475.33
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,695.27,511.18
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,745.05,543.08
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,793.29,572.84
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,836.47,599.43
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,877.32,624.3
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,907.5,642.88
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,940.47,663.25
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,968.2,680.11
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,992.79,695.04
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,1011.18,706.74
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,1026.13,716.41
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,1035.58,722.33
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,1041.47,726.2
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,1041.29,727.3
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,1037.55,726.31
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,1027.79,721.78
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,1014.6,715.15
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,995.63,704.62
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,981.54,697.27
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,952.6,680.66
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,920.87,662.2
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,884.15,640.27
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,845.12,616.58
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,801.1,589.15
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,755.48,560.26
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,705.58,526.27
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,655.75,491.1
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,600.14,452.62
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,544.77,413.02
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,485.38,368.7
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,427.42,323.99
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,367.68,276.5
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,310.86,229.97
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,251.43,180.96
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,196.98,135.68
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,136.75,88.58
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,89.35,54.32
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,51.47,30.05
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,28.23,17.2
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,15.92,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,3.81,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
