Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,11.44,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,20.87,9.09
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,34.45,21.12
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,67.21,41.39
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,107.2,70.56
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,156.2,108.8
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,214.16,155.73
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,267.02,199.84
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,324.25,246.76
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,378.79,290.59
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,438.16,336.65
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,496.28,380.61
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,556.53,424.82
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,610.87,463.23
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,665.8,500.92
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,706.38,527.72
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,743.92,551.87
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,789.96,581.96
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,834.81,610.64
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,875.2,636.22
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,914.15,660.71
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,916.57,660.64
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,911.44,654.12
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,905.49,648.35
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,895.86,640.17
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,914.54,653.74
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,930.95,665.67
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,922.14,659.36
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,910.74,651.59
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,949.61,681.65
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,983.53,706.36
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,965.06,695.58
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,943.7,683.3
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,923.32,671.4
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,899.24,657.03
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,863.2,634.88
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,824.91,611.08
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,784.2,585.35
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,741.35,557.18
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,691.64,522.37
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,641.24,486.36
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,587.2,448.38
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,533.24,409.24
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,476.64,366.25
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,421.03,322.68
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,361.21,274.75
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,304.12,227.66
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,246.48,179.54
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,191.84,133.68
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,138.93,90.79
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,93.07,56.18
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,51.3,29.65
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,26.68,15.89
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,15.57,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,4.77,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,10.48,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,20.53,8.41
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,34.95,21.43
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,68.04,41.91
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,104.34,69.58
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,154.88,107.79
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,220.94,160.52
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,279.75,209.3
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,346.12,263.47
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,404.91,310.85
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,466.43,358.58
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,524.3,402.0
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,582.8,444.28
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,637.71,482.16
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,692.46,518.54
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,734.07,544.33
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,771.77,566.57
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,821.91,597.25
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,871.39,626.84
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,902.85,644.27
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,937.65,663.84
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,964.71,679.08
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,980.76,687.55
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,999.7,698.91
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,1015.33,708.24
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,1025.11,714.08
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,1041.55,724.11
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,1038.78,723.0
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,1032.42,719.96
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,1022.6,715.01
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,1009.35,707.99
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,993.09,699.69
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,973.32,689.17
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,946.29,673.86
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,922.93,660.83
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,886.38,639.72
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,847.39,616.77
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,803.35,589.93
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,757.58,561.45
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,707.52,528.08
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,656.48,492.2
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,600.81,454.34
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,545.41,415.08
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,485.48,370.28
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,426.99,324.97
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,366.25,276.47
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,308.45,228.83
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,248.72,179.15
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,193.95,133.18
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,139.17,88.96
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,92.14,53.88
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,48.48,26.84
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,25.13,14.37
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,17.16,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.81,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,10.48,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,20.17,7.51
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,34.36,20.84
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,70.62,41.6
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,115.65,74.16
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,159.75,111.48
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,206.11,151.92
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,256.94,195.37
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,311.25,240.79
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,365.32,284.85
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,424.69,331.47
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,481.49,374.56
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,540.11,417.49
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,604.39,463.22
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,672.1,509.75
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,723.17,543.84
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,775.34,576.62
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,817.43,601.79
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,857.27,625.19
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,892.44,646.4
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,925.06,665.86
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,952.61,681.99
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,977.16,696.21
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,996.61,708.09
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,1012.77,717.99
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,1022.0,724.15
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,1027.75,728.25
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,1029.4,730.45
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,1027.53,730.52
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,1020.04,726.7
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,1008.99,720.73
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,990.29,710.64
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,968.38,698.48
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,940.08,681.97
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,909.02,663.53
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,871.58,640.9
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,831.91,616.51
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,787.93,588.84
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,742.44,559.71
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,694.21,526.0
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,643.45,489.6
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,587.98,450.71
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,532.91,410.75
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,473.97,365.92
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,416.83,321.04
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,356.85,272.69
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,300.22,225.73
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,238.02,174.15
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,184.19,129.24
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,129.08,85.56
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,84.2,52.62
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,46.44,27.63
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,23.51,12.89
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,15.73,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,7.63,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,20.19,6.74
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,36.19,22.91
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,68.5,43.19
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,106.73,71.97
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,143.5,103.71
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,181.19,137.03
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,230.68,178.78
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,285.64,224.59
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,335.91,266.07
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,388.72,308.39
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,445.55,352.59
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,505.74,398.06
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,572.48,446.87
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,639.12,494.08
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,700.08,536.35
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,763.0,578.61
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,813.19,609.67
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,865.95,641.9
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,902.85,664.45
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,930.27,680.79
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,957.9,697.3
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,982.56,711.83
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,1001.64,723.23
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,1017.38,732.59
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,1028.18,739.4
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,1035.46,744.05
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,1036.62,744.58
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,1034.14,742.96
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,1028.0,739.58
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,1018.17,733.94
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,999.87,723.5
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,978.14,710.88
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,951.16,694.58
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,921.05,676.18
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,885.34,654.73
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,846.99,631.23
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,804.11,604.04
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,759.15,575.05
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,711.59,543.06
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,659.36,505.82
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,604.08,466.6
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,548.55,425.74
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,489.48,380.18
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,431.41,333.8
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,369.14,282.66
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,310.07,232.53
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,248.97,180.26
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,192.75,131.78
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,136.63,85.58
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,88.44,49.45
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,44.44,23.39
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,22.88,12.04
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,15.25,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,9.53,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,18.48,4.75
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,31.6,18.26
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,68.77,37.87
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,115.01,71.07
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,162.17,111.36
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,211.83,155.31
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,266.14,202.3
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,324.64,251.7
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,389.04,304.09
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,460.28,359.99
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,521.52,406.52
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,585.17,452.97
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,612.91,470.0
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,629.11,477.94
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,669.48,504.96
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,706.6,528.82
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,791.23,587.16
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,874.25,639.43
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,910.0,661.21
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,942.92,681.55
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,970.83,698.63
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,995.52,713.65
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,1014.92,725.32
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,1030.75,734.85
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,1040.92,741.49
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,1047.36,745.89
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,1048.02,746.81
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,1044.9,745.5
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,1035.97,740.48
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,1023.31,733.2
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,1005.04,722.97
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,983.23,710.48
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,956.14,694.65
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,925.85,676.62
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,890.24,654.99
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,851.89,631.32
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,808.88,604.55
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,763.69,575.85
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,713.86,542.47
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,662.75,506.76
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,607.21,467.31
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,552.41,426.91
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,492.53,380.86
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,433.45,333.75
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,371.37,282.73
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,311.75,232.1
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,250.79,179.82
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,193.15,130.06
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,135.68,82.84
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,86.21,46.09
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,41.44,20.53
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,21.14,10.15
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,13.82,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,8.58,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,17.13,2.9
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,29.99,20.14
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,68.89,36.14
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,119.05,71.32
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,171.25,114.18
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,231.5,165.76
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,289.8,216.41
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,352.0,268.99
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,411.45,317.6
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,472.82,365.55
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,531.43,410.25
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,589.02,452.59
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,643.36,491.24
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,696.97,527.49
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,746.07,558.59
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,793.23,587.88
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,835.23,613.96
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,874.62,638.07
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,910.4,658.7
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,943.34,677.31
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,970.8,693.02
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,995.0,706.68
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,1014.37,717.34
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,1030.18,725.86
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,1039.81,730.8
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,1045.7,733.59
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,1045.8,733.69
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,1042.12,731.62
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,1032.72,726.14
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,1019.63,718.51
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,1001.86,709.08
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,980.56,697.43
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,953.45,682.14
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,923.12,664.68
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,887.47,643.61
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,849.05,620.49
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,805.54,593.93
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,759.87,565.44
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,709.94,532.51
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,658.68,497.27
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,604.31,459.49
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,550.58,420.61
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,490.64,375.25
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,431.39,328.67
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,369.58,278.39
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,310.11,228.35
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,248.92,176.35
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,191.1,126.9
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,133.47,80.04
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,83.84,43.66
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,39.38,18.95
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,20.38,8.81
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,13.34,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,8.58,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,16.28,1.15
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,28.25,18.37
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,67.62,34.14
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,118.29,69.05
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,171.91,112.41
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,230.78,162.03
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,289.5,212.01
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,351.99,263.66
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,411.58,311.23
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,472.98,358.02
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,530.58,401.46
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,589.05,444.0
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,643.8,482.52
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,697.8,518.49
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,747.26,549.53
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,795.03,579.01
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,838.4,605.78
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,879.36,630.74
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,915.38,652.3
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,948.45,671.9
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,976.98,689.18
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,1002.15,704.37
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,1021.35,716.04
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,1036.88,725.58
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,1046.63,732.35
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,1052.56,736.88
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,1052.65,737.71
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,1048.88,736.28
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,1038.74,731.16
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,1024.86,723.78
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,1006.77,714.23
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,985.1,702.4
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,958.09,686.61
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,927.84,668.68
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,891.69,647.16
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,852.77,623.59
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,809.14,596.56
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,763.3,567.64
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,713.0,534.43
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,661.3,499.09
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,606.31,460.38
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,550.81,419.89
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,491.65,374.74
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,432.07,327.68
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,370.11,277.21
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,310.41,226.95
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,248.07,174.06
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,190.26,124.66
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,133.39,78.56
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,82.84,41.85
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,37.28,17.13
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,18.64,6.7
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,12.39,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,8.58,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,15.94,0.0
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,27.8,17.6
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,70.18,33.89
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,122.16,69.16
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,177.38,113.91
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,239.09,166.26
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,299.57,218.06
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,363.63,271.39
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,425.31,321.44
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,488.25,370.48
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,548.04,415.76
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,607.96,459.44
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,663.16,498.53
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,717.39,534.42
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,766.14,565.2
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,812.06,593.67
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,852.56,618.11
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,889.51,640.02
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,925.69,662.19
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,958.94,682.4
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,987.21,698.99
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,1012.14,713.49
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,1031.6,725.51
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,1047.44,735.39
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,1057.06,741.69
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,1062.89,745.79
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,1062.41,746.41
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,1058.13,744.8
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,1048.09,739.7
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,1034.38,732.38
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,1016.01,722.12
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,994.14,709.67
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,966.5,693.81
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,935.7,675.8
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,899.12,653.84
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,859.85,629.87
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,815.59,602.36
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,769.25,573.04
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,721.46,541.45
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,668.89,504.39
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,611.53,464.11
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,553.91,422.21
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,493.78,376.48
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,434.55,329.81
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,370.85,278.24
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,310.38,227.68
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,247.13,174.43
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,188.93,125.18
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,131.73,79.3
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,82.95,44.15
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,38.96,19.75
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,20.83,6.98
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,13.34,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,8.58,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,17.55,0.0
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,29.98,19.5
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,69.5,36.57
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,121.14,72.34
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,173.18,114.95
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,231.08,164.41
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,287.88,213.69
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,347.1,263.68
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,414.91,318.53
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,487.97,375.76
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,548.42,421.97
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,607.81,465.88
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,665.3,507.07
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,722.16,545.88
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,772.67,578.22
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,821.25,608.78
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,865.3,635.56
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,906.7,660.25
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,944.05,682.96
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,978.42,703.62
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,1007.63,720.51
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,1033.46,735.24
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,1053.28,747.23
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,1069.4,757.01
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,1080.23,763.34
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,1087.16,767.39
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,1088.08,768.15
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,1085.04,766.61
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,1076.02,761.62
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,1063.07,754.3
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,1043.86,743.2
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,1020.94,729.83
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,993.03,713.14
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,961.74,694.25
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,924.52,671.82
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,884.4,647.3
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,830.9,613.49
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,776.64,578.72
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,715.22,537.8
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,651.34,492.28
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,582.81,443.69
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,516.6,395.24
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,482.47,368.81
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,442.14,335.87
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,374.72,281.27
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,311.24,228.34
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,243.33,171.85
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,183.58,121.97
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,128.43,77.13
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,80.09,41.82
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,35.5,17.72
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,19.02,4.43
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,8.58,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,16.16,0.0
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,26.87,17.1
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,64.3,34.54
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,112.04,68.68
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,151.35,105.22
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,186.25,138.81
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,234.44,180.68
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,283.99,222.56
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,349.23,275.1
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,423.3,333.79
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,488.66,384.28
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,556.72,435.11
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,634.56,492.23
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,716.03,549.56
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,766.43,581.66
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,814.98,612.15
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,856.23,637.53
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,894.25,660.52
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,930.77,683.41
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,964.39,704.28
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,992.48,720.93
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,1017.26,735.45
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,1034.36,745.52
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,1047.68,753.32
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,1041.88,749.18
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,1022.22,736.42
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,1017.54,733.65
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,1009.25,728.54
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,985.57,713.92
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,965.51,701.75
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,944.16,689.07
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,920.19,674.64
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,900.89,663.32
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,878.43,649.83
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,838.45,624.53
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,796.49,597.7
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,759.52,574.25
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,719.4,547.82
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,688.76,527.19
