Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,13,15,905.0,115.0,3.4,24.75,881.5,1000.37,733.8
2018,8,30,13,30,901.0,114.0,3.5,24.7,863.0,976.64,719.84
2018,8,30,13,45,894.0,113.5,3.6,24.7,837.5,947.32,701.97
2018,8,30,14,0,887.0,113.0,3.7,24.7,812.0,914.95,681.95
2018,8,30,14,15,877.5,111.5,3.8,24.5,779.0,876.51,658.14
2018,8,30,14,30,868.0,110.0,3.9,24.3,746.0,835.58,632.33
2018,8,30,14,45,855.5,108.5,3.95,24.05,707.5,794.44,605.93
2018,8,30,15,0,843.0,107.0,4.0,23.8,669.0,746.55,574.35
2018,8,30,15,15,827.0,104.0,4.0,23.8,624.5,693.11,537.22
2018,8,30,15,30,811.0,101.0,4.0,23.8,580.0,638.75,497.09
2018,8,30,15,45,789.0,97.5,4.05,22.95,531.0,579.68,453.98
2018,8,30,16,0,767.0,94.0,4.1,22.1,482.0,520.92,409.5
2018,8,30,16,15,738.5,89.5,4.05,21.5,430.5,458.62,360.11
2018,8,30,16,30,710.0,85.0,4.0,20.9,379.0,397.84,310.23
2018,8,30,16,45,669.5,79.5,4.0,20.3,326.0,333.69,256.28
2018,8,30,17,0,629.0,74.0,4.0,19.7,273.0,273.37,204.08
2018,8,30,17,15,571.5,66.0,3.85,18.9,221.0,210.51,149.81
2018,8,30,17,30,514.0,58.0,3.7,18.1,169.0,154.29,101.69
2018,8,30,17,45,425.5,48.0,3.6,17.35,122.5,99.26,58.44
2018,8,30,18,0,337.0,38.0,3.5,16.6,76.0,55.38,28.6
2018,8,30,18,15,205.0,24.0,3.45,16.0,43.5,19.95,5.72
2018,8,30,18,30,73.0,10.0,3.4,15.4,11.0,9.53,0.0
2018,8,30,18,45,36.5,5.0,3.4,14.85,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,13.34,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,22.2,10.02
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,51.88,29.35
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,106.8,66.8
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,148.74,103.21
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,193.1,143.24
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,250.2,192.67
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,314.5,247.62
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,391.82,311.65
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,479.95,382.72
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,542.52,432.08
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,604.69,479.51
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,660.97,521.08
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,716.47,559.63
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,767.75,593.22
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,817.35,625.04
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,861.67,652.68
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,903.48,678.26
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,940.13,701.05
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,973.72,721.69
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,1001.71,738.4
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,1026.18,752.79
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,1044.98,763.89
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,1059.97,772.62
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,1068.51,777.64
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,1073.06,780.21
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,1072.08,779.43
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,1067.08,776.22
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,1056.53,769.86
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,1042.03,761.05
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,1021.72,749.1
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,997.69,734.76
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,967.58,716.21
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,934.08,695.31
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,895.44,671.17
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,854.0,644.84
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,807.88,615.02
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,759.57,583.22
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,706.03,546.35
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,651.21,506.64
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,583.4,456.57
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,519.56,407.77
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,461.4,361.26
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,402.8,312.57
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,341.64,260.24
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,282.14,207.65
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,217.85,151.36
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,159.66,100.99
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,101.35,55.43
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,53.42,23.94
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,16.74,1.88
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,9.53,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,11.44,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,18.28,6.67
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,41.96,25.25
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,73.07,48.89
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,108.29,78.0
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,148.67,112.32
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,209.17,161.76
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,279.88,219.62
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,352.12,278.12
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,430.29,339.6
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,496.63,390.39
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,566.68,442.18
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,641.11,495.29
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,717.97,546.99
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,769.14,580.12
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,818.37,611.76
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,861.69,638.35
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,902.26,662.88
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,939.01,686.31
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,972.74,707.66
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,1000.85,724.75
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,1025.49,739.65
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,1044.62,752.19
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,1059.97,762.4
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,1068.88,767.93
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,1073.84,771.1
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,1071.98,770.81
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,1066.18,768.13
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,1052.45,760.6
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,1035.01,750.73
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,1014.74,738.63
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,990.91,724.23
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,960.36,705.85
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,926.69,685.28
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,887.83,661.16
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,846.37,635.02
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,799.66,604.71
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,751.06,572.69
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,700.25,538.0
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,644.69,497.33
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,584.63,453.26
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,524.89,407.94
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,458.05,355.5
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,393.74,303.33
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,327.48,248.23
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,265.41,195.13
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,201.88,141.17
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,145.97,94.28
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,92.28,52.91
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,49.89,24.71
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,18.48,0.0
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,8.58,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,11.91,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,21.94,8.27
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,57.43,30.68
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,106.4,65.11
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,155.38,106.19
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,209.4,153.04
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,265.93,201.77
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,326.81,252.9
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,392.3,305.71
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,463.72,361.18
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,526.73,408.21
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,592.27,455.15
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,649.55,494.16
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,706.44,531.35
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,758.02,563.16
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,803.6,590.4
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,847.62,616.09
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,889.43,639.96
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,926.19,661.22
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,960.06,680.54
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,987.91,696.81
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,1012.42,711.06
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,1031.04,721.43
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,1045.97,729.68
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,1054.59,734.36
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,1059.38,736.91
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,1057.26,736.74
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,1051.28,734.35
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,1039.53,727.87
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,1024.06,719.23
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,1002.9,708.28
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,978.22,695.08
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,948.49,678.54
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,915.68,659.86
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,876.68,637.66
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,835.14,613.32
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,788.55,584.85
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,744.01,557.25
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,688.69,520.01
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,632.64,479.94
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,573.9,439.02
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,515.37,396.35
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,443.28,341.07
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,376.03,287.78
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,318.46,239.98
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,262.44,191.81
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,198.0,137.72
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,141.61,90.97
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,88.77,50.61
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,47.24,23.08
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,16.7,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,5.72,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,11.91,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,21.85,7.17
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,56.59,30.67
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,104.39,64.54
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,133.92,93.55
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,157.64,118.13
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,201.47,156.18
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,246.75,194.32
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,285.98,226.58
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,330.13,261.57
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,418.42,329.99
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,517.77,404.45
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,592.47,457.89
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,671.77,512.87
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,729.91,551.71
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,790.92,590.44
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,833.18,616.3
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,872.99,640.44
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,909.81,662.06
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,936.61,677.08
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,963.87,692.57
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,987.97,706.0
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,1006.79,716.43
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,1022.13,724.79
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,1030.35,729.47
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,1034.91,732.03
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,1034.23,731.6
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,1029.85,729.03
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,1019.26,722.59
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,1005.04,714.03
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,983.94,702.27
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,959.5,688.38
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,929.57,670.58
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,903.23,655.06
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,863.4,631.03
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,821.2,605.21
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,774.29,575.8
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,725.81,544.84
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,671.73,507.64
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,617.03,468.46
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,558.61,427.1
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,500.06,384.0
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,436.48,335.1
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,375.32,286.34
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,310.91,233.56
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,251.15,183.27
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,189.63,131.92
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,135.94,87.74
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,82.36,47.39
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,42.38,20.78
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,15.57,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.77,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,10.48,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,18.96,4.31
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,50.22,27.98
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,91.92,58.49
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,128.33,90.56
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,164.57,123.17
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,215.84,166.11
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,272.83,212.87
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,335.37,262.58
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,405.39,316.45
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,472.28,365.66
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,539.5,412.93
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,611.41,461.74
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,686.44,510.36
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,740.68,543.1
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,794.51,574.07
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,842.56,599.75
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,883.51,620.37
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,919.86,641.41
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,953.36,660.71
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,980.86,676.4
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,1005.05,690.19
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,1023.33,700.14
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,1037.98,708.1
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,1046.38,713.58
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,1050.97,716.95
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,1048.71,717.25
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,1042.64,715.4
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,1030.87,710.06
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,1015.45,702.55
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,994.35,692.26
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,969.81,679.77
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,939.16,662.7
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,905.48,643.61
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,866.21,621.5
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,824.43,597.34
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,782.3,572.56
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,733.42,542.66
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,679.28,506.68
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,624.37,468.09
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,564.08,426.47
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,504.42,383.4
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,440.29,334.69
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,378.33,285.77
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,313.15,232.9
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,252.46,182.14
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,191.56,131.3
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,137.69,86.85
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,83.43,46.58
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,42.35,19.79
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,17.63,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,10.96,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,20.27,3.54
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,54.27,28.85
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,100.81,61.98
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,131.84,91.77
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,158.3,118.22
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,197.27,152.59
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,238.33,187.4
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,276.57,218.66
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,314.57,248.57
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,356.56,280.51
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,399.87,312.45
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,500.59,387.52
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,611.77,466.71
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,684.61,516.52
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,760.22,566.23
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,813.15,598.89
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,868.69,632.92
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,903.3,653.4
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,941.94,676.52
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,969.06,692.0
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,992.91,705.49
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,1005.3,713.0
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,1013.86,718.32
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,1022.43,724.18
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,1027.34,727.82
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,1030.75,730.83
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,1030.35,731.57
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,1018.47,725.82
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,1002.95,717.82
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,939.87,678.75
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,873.22,636.96
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,874.31,639.99
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,874.17,641.81
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,847.88,626.28
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,812.47,604.64
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,770.19,578.05
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,721.23,546.41
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,667.26,509.1
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,612.6,469.31
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,552.49,425.99
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,493.72,382.02
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,430.38,332.66
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,369.42,283.39
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,306.44,231.05
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,247.46,180.6
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,185.86,128.59
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,132.29,84.21
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,79.42,44.71
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,38.63,17.44
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,17.16,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,10.48,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,20.53,1.0
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,55.19,28.29
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,105.34,63.59
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,151.31,102.79
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,201.34,146.98
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,247.53,188.62
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,289.17,224.78
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,367.71,286.98
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,454.52,353.18
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,520.95,402.1
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,591.76,452.3
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,648.46,489.57
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,701.3,521.93
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,751.92,553.13
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,801.09,582.85
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,845.06,607.91
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,886.75,631.15
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,922.96,655.15
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,956.16,677.03
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,983.72,695.91
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,1007.83,712.37
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,1025.31,723.51
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,1039.03,732.43
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,1046.93,738.55
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,1050.91,742.29
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,1049.88,742.89
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,1044.91,741.12
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,1033.93,735.19
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,1019.06,726.89
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,998.1,715.35
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,973.52,701.48
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,943.54,684.16
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,910.3,664.56
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,871.29,640.75
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,829.54,614.85
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,783.35,585.9
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,735.08,555.0
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,681.23,518.7
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,626.34,479.02
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,568.15,436.61
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,511.41,393.65
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,448.31,344.09
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,386.56,293.72
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,321.18,238.89
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,259.43,185.61
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,195.94,131.45
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,139.54,84.29
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,82.67,42.26
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,39.52,14.97
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,14.77,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,10.01,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,20.81,0.0
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,59.59,26.98
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,114.18,64.32
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,170.75,110.98
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,235.66,167.02
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,298.63,222.32
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,365.69,279.45
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,429.36,331.91
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,494.87,383.41
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,555.79,429.24
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,616.84,473.14
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,674.41,512.39
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,730.95,547.11
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,782.76,579.29
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,832.3,609.43
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,876.4,635.59
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,917.5,659.52
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,954.43,681.24
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,988.1,700.81
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,1016.36,716.45
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,1040.94,729.85
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,1059.2,740.82
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,1073.47,749.5
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,1082.19,754.92
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,1086.76,757.97
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,1085.22,758.04
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,1079.51,755.71
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,1067.65,749.7
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,1051.75,741.28
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,1030.4,730.07
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,1005.24,716.44
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,974.13,698.91
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,939.64,679.04
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,899.15,655.26
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,855.8,629.22
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,807.52,599.27
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,757.12,567.36
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,701.92,530.65
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,645.48,490.57
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,584.92,447.6
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,524.31,402.63
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,458.59,351.33
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,395.46,300.02
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,327.59,243.34
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,263.56,188.19
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,198.64,132.66
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,140.74,84.13
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,82.89,41.71
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,38.02,13.15
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,13.82,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,9.53,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,20.16,0.0
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,60.05,26.62
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,116.03,65.14
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,173.71,113.19
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,239.75,170.98
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,302.84,227.28
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,370.01,285.51
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,433.39,338.99
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,498.42,391.51
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,560.02,439.55
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,621.62,485.69
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,679.06,527.01
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,735.34,563.72
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,786.58,596.44
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,835.34,626.91
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,878.77,653.19
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,918.96,676.98
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,955.35,698.83
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,988.46,718.43
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,1015.65,734.13
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,1039.13,747.47
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,1057.31,757.99
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,1071.51,766.11
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,1079.59,770.66
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,1083.56,772.77
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,1080.7,771.59
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,1073.7,767.94
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,1062.21,761.9
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,1046.67,753.34
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,1024.13,740.26
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,997.8,724.76
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,966.55,706.25
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,931.89,685.36
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,891.48,660.21
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,848.26,632.92
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,800.37,602.39
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,750.33,569.89
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,695.67,532.75
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,639.79,492.21
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,579.26,447.85
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,518.69,401.71
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,454.06,350.31
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,390.87,298.09
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,324.71,241.9
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,261.58,186.81
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,195.52,130.01
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,136.87,80.81
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,79.52,38.91
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,35.12,10.32
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,12.87,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,10.01,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,20.82,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,58.57,26.89
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,116.44,66.96
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,174.12,115.59
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,239.94,173.82
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,304.54,231.74
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,373.8,292.2
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,439.37,347.95
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,506.92,402.82
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,569.72,451.72
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,632.71,498.6
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,691.06,539.68
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,748.32,576.02
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,801.36,608.95
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,852.3,639.71
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,897.27,665.3
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,939.39,688.47
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,976.53,710.85
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,1010.3,730.95
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,1038.61,747.06
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,1063.11,760.78
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,1081.14,771.26
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,1095.05,779.3
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,1103.27,784.49
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,1107.23,787.15
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,1104.08,785.76
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,1096.69,781.87
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,1082.65,773.77
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,1064.58,763.22
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,1042.29,750.77
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,1016.17,735.84
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,983.98,716.74
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,948.36,695.25
