Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,907.81,670.8
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,864.36,644.07
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,815.02,612.76
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,763.56,579.48
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,707.34,541.5
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,649.9,499.85
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,587.57,454.21
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,525.28,406.8
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,459.21,354.38
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,395.62,301.89
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,326.77,243.76
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,262.06,187.5
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,194.79,129.99
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,135.76,80.81
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,75.46,37.37
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,32.13,8.23
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,10,5,45,130.0,9.5,1.85,10.45,15.5,9.05,0.0
2018,9,10,6,0,260.0,19.0,2.0,10.9,31.0,18.97,0.0
2018,9,10,6,15,414.5,26.5,2.1,11.6,74.5,57.27,25.77
2018,9,10,6,30,569.0,34.0,2.2,12.3,118.0,113.76,64.92
2018,9,10,6,45,611.5,42.0,2.3,13.0,165.5,167.84,111.51
2018,9,10,7,0,654.0,50.0,2.4,13.7,213.0,226.87,164.67
2018,9,10,7,15,722.5,52.5,2.35,14.55,271.5,293.24,223.19
2018,9,10,7,30,791.0,55.0,2.3,15.4,330.0,366.9,286.6
2018,9,10,7,45,829.0,56.5,2.25,16.25,385.5,431.83,341.59
2018,9,10,8,0,867.0,58.0,2.2,17.1,441.0,500.16,396.98
2018,9,10,8,15,888.0,60.5,2.2,18.05,492.5,562.55,445.55
2018,9,10,8,30,909.0,63.0,2.2,19.0,544.0,625.12,492.16
2018,9,10,8,45,924.5,65.0,2.15,19.95,591.5,683.34,533.42
2018,9,10,9,0,940.0,67.0,2.1,20.9,639.0,740.5,570.18
2018,9,10,9,15,949.0,69.5,2.15,21.7,680.5,791.98,602.71
2018,9,10,9,30,958.0,72.0,2.2,22.5,722.0,841.23,633.13
2018,9,10,9,45,963.5,75.5,2.25,23.3,757.5,886.21,660.14
2018,9,10,10,0,969.0,79.0,2.3,24.1,793.0,928.21,684.8
2018,9,10,10,15,976.0,79.5,2.4,24.7,822.0,965.06,706.81
2018,9,10,10,30,983.0,80.0,2.5,25.3,851.0,998.64,726.59
2018,9,10,10,45,988.5,80.0,2.6,25.85,872.5,1026.78,742.95
2018,9,10,11,0,994.0,80.0,2.7,26.4,894.0,1051.21,756.97
2018,9,10,11,15,997.0,80.0,2.85,26.8,907.5,1069.35,768.0
2018,9,10,11,30,1000.0,80.0,3.0,27.2,921.0,1083.47,776.6
2018,9,10,11,45,1001.0,80.0,3.1,27.55,925.5,1091.47,781.14
2018,9,10,12,0,1002.0,80.0,3.2,27.9,930.0,1095.28,783.21
2018,9,10,12,15,999.0,81.0,3.3,28.1,925.5,1091.99,781.42
2018,9,10,12,30,996.0,82.0,3.4,28.3,921.0,1084.53,777.16
2018,9,10,12,45,991.0,83.0,3.5,28.55,908.5,1070.98,768.99
2018,9,10,13,0,986.0,84.0,3.6,28.8,896.0,1053.44,758.39
2018,9,10,13,15,982.0,83.5,3.65,28.8,876.0,1031.33,745.3
2018,9,10,13,30,978.0,83.0,3.7,28.8,856.0,1005.43,729.8
2018,9,10,13,45,971.5,81.5,3.8,28.8,827.5,972.52,710.02
2018,9,10,14,0,965.0,80.0,3.9,28.8,799.0,936.27,687.9
2018,9,10,14,15,955.5,78.5,3.9,28.6,763.5,894.35,661.77
2018,9,10,14,30,946.0,77.0,3.9,28.4,728.0,849.7,633.56
2018,9,10,14,45,934.0,75.5,3.95,28.2,687.0,800.66,602.2
2018,9,10,15,0,922.0,74.0,4.0,28.0,646.0,749.61,568.94
2018,9,10,15,15,906.0,72.0,4.0,28.0,599.5,693.58,530.98
2018,9,10,15,30,890.0,70.0,4.0,28.0,553.0,636.49,489.24
2018,9,10,15,45,867.5,68.0,4.0,27.2,502.0,574.94,444.14
2018,9,10,16,0,845.0,66.0,4.0,26.4,451.0,513.65,397.47
2018,9,10,16,15,812.5,63.0,3.9,25.65,397.0,448.42,345.74
2018,9,10,16,30,780.0,60.0,3.8,24.9,343.0,383.74,292.55
2018,9,10,16,45,733.0,56.0,3.75,24.2,288.0,315.5,235.03
2018,9,10,17,0,686.0,52.0,3.7,23.5,233.0,251.86,179.89
2018,9,10,17,15,612.5,46.0,3.45,22.3,180.5,185.33,123.37
2018,9,10,17,30,539.0,40.0,3.2,21.1,128.0,126.99,75.22
2018,9,10,17,45,404.0,31.5,2.95,19.9,83.5,69.85,34.45
2018,9,10,18,0,269.0,23.0,2.7,18.7,39.0,29.01,5.04
2018,9,10,18,15,134.5,11.5,2.7,18.0,19.5,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,5,45,114.0,9.5,2.6,10.7,14.5,9.05,0.0
2018,9,11,6,0,228.0,19.0,2.7,10.9,29.0,20.43,0.0
2018,9,11,6,15,383.5,27.5,2.8,11.55,71.5,55.57,25.23
2018,9,11,6,30,539.0,36.0,2.9,12.2,114.0,111.91,64.66
2018,9,11,6,45,618.5,41.0,2.95,12.8,166.0,168.51,111.96
2018,9,11,7,0,698.0,46.0,3.0,13.4,218.0,234.61,170.1
2018,9,11,7,15,745.0,50.0,3.0,14.15,273.0,298.24,227.62
2018,9,11,7,30,792.0,54.0,3.0,14.9,328.0,366.57,287.82
2018,9,11,7,45,824.0,56.5,2.95,15.65,381.5,429.93,342.33
2018,9,11,8,0,856.0,59.0,2.9,16.4,435.0,496.07,396.85
2018,9,11,8,15,877.5,61.5,2.9,17.2,486.5,558.12,446.1
2018,9,11,8,30,899.0,64.0,2.9,18.0,538.0,620.42,493.55
2018,9,11,8,45,914.5,66.0,2.9,18.85,585.0,678.12,535.68
2018,9,11,9,0,930.0,68.0,2.9,19.7,632.0,734.77,573.54
2018,9,11,9,15,941.5,69.5,3.0,20.4,673.5,786.53,607.53
2018,9,11,9,30,953.0,71.0,3.1,21.1,715.0,836.28,639.58
2018,9,11,9,45,961.5,72.5,3.15,21.85,750.5,881.28,667.43
2018,9,11,10,0,970.0,74.0,3.2,22.6,786.0,923.52,693.03
2018,9,11,10,15,975.0,75.5,3.3,23.1,814.5,959.66,715.27
2018,9,11,10,30,980.0,77.0,3.4,23.6,843.0,992.4,735.16
2018,9,11,10,45,984.0,77.5,3.5,24.15,863.5,1019.53,751.14
2018,9,11,11,0,988.0,78.0,3.6,24.7,884.0,1042.9,764.69
2018,9,11,11,15,990.0,79.0,3.65,25.0,897.0,1061.0,775.23
2018,9,11,11,30,992.0,80.0,3.7,25.3,910.0,1075.07,783.28
2018,9,11,11,45,992.0,80.5,3.8,25.6,914.5,1082.48,787.56
2018,9,11,12,0,992.0,81.0,3.9,25.9,919.0,1085.73,789.32
2018,9,11,12,15,992.0,80.0,4.0,26.05,915.0,1083.13,787.92
2018,9,11,12,30,992.0,79.0,4.1,26.2,911.0,1076.35,783.99
2018,9,11,12,45,990.5,78.0,4.2,26.35,899.0,1063.96,776.53
2018,9,11,13,0,989.0,77.0,4.3,26.5,887.0,1047.5,766.54
2018,9,11,13,15,985.5,75.5,4.35,26.4,867.0,1024.58,752.82
2018,9,11,13,30,982.0,74.0,4.4,26.3,847.0,997.86,736.62
2018,9,11,13,45,976.0,73.5,4.5,26.2,819.5,966.32,717.44
2018,9,11,14,0,970.0,73.0,4.6,26.1,792.0,931.4,695.99
2018,9,11,14,15,962.0,72.0,4.6,25.85,757.5,891.04,670.49
2018,9,11,14,30,954.0,71.0,4.6,25.6,723.0,847.84,642.79
2018,9,11,14,45,943.5,69.0,4.6,25.35,682.0,799.0,610.8
2018,9,11,15,0,933.0,67.0,4.6,25.1,641.0,748.01,576.83
2018,9,11,15,15,917.5,65.5,4.6,25.1,595.0,692.32,538.37
2018,9,11,15,30,902.0,64.0,4.6,25.1,549.0,635.51,496.14
2018,9,11,15,45,882.5,61.5,4.55,24.1,498.5,574.5,450.76
2018,9,11,16,0,863.0,59.0,4.5,23.1,448.0,513.42,403.5
2018,9,11,16,15,835.5,55.5,4.4,22.35,394.5,447.84,350.36
2018,9,11,16,30,808.0,52.0,4.3,21.6,341.0,383.78,296.43
2018,9,11,16,45,765.5,49.0,4.25,20.85,287.0,317.4,239.1
2018,9,11,17,0,723.0,46.0,4.2,20.1,233.0,254.29,183.08
2018,9,11,17,15,654.0,40.5,3.95,19.1,180.0,187.19,124.7
2018,9,11,17,30,585.0,35.0,3.7,18.1,127.0,128.19,74.99
2018,9,11,17,45,449.0,28.0,3.5,17.1,82.5,70.06,33.19
2018,9,11,18,0,313.0,21.0,3.3,16.1,38.0,27.55,1.1
2018,9,11,18,15,156.5,10.5,3.25,15.45,19.0,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,12,5,45,97.5,8.5,2.3,9.65,12.5,0.0,0.0
2018,9,12,6,0,195.0,17.0,2.4,9.9,25.0,18.25,0.0
2018,9,12,6,15,367.0,26.0,2.45,10.45,68.0,53.16,23.73
2018,9,12,6,30,539.0,35.0,2.5,11.0,111.0,111.18,64.26
2018,9,12,6,45,617.5,39.5,2.6,11.6,162.5,167.08,111.22
2018,9,12,7,0,696.0,44.0,2.7,12.2,214.0,232.33,168.93
2018,9,12,7,15,742.5,48.0,2.7,12.85,268.0,295.65,226.51
2018,9,12,7,30,789.0,52.0,2.7,13.5,322.0,362.94,286.21
2018,9,12,7,45,820.0,54.5,2.75,14.2,375.5,426.3,341.15
2018,9,12,8,0,851.0,57.0,2.8,14.9,429.0,491.67,395.62
2018,9,12,8,15,872.0,59.5,2.85,15.55,479.5,553.15,445.1
2018,9,12,8,30,893.0,62.0,2.9,16.2,530.0,614.82,492.88
2018,9,12,8,45,907.5,64.5,2.95,16.85,576.5,672.07,535.66
2018,9,12,9,0,922.0,67.0,3.0,17.5,623.0,728.21,574.21
2018,9,12,9,15,914.5,75.0,3.0,17.85,658.0,772.54,603.58
2018,9,12,9,30,907.0,83.0,3.0,18.2,693.0,813.29,630.07
2018,9,12,9,45,894.0,95.0,3.05,18.5,722.0,850.18,653.99
2018,9,12,10,0,881.0,107.0,3.1,18.8,751.0,882.86,674.83
2018,9,12,10,15,923.5,92.0,3.15,19.05,790.0,931.8,706.88
2018,9,12,10,30,966.0,77.0,3.2,19.3,829.0,979.33,737.49
2018,9,12,10,45,971.0,77.0,3.3,19.55,849.5,1006.44,754.55
2018,9,12,11,0,976.0,77.0,3.4,19.8,870.0,1029.88,769.36
2018,9,12,11,15,979.0,77.0,3.45,19.95,883.0,1047.57,780.33
2018,9,12,11,30,982.0,77.0,3.5,20.1,896.0,1061.3,788.83
2018,9,12,11,45,983.0,77.0,3.55,20.3,900.5,1068.98,793.35
2018,9,12,12,0,984.0,77.0,3.6,20.5,905.0,1072.55,795.33
2018,9,12,12,15,982.0,78.0,3.7,20.6,901.5,1070.11,794.23
2018,9,12,12,30,980.0,79.0,3.8,20.7,898.0,1063.54,790.57
2018,9,12,12,45,976.0,79.5,3.9,20.75,885.5,1050.39,782.82
2018,9,12,13,0,972.0,80.0,4.0,20.8,873.0,1033.29,772.55
2018,9,12,13,15,969.0,79.0,4.1,20.7,853.5,1011.62,759.71
2018,9,12,13,30,966.0,78.0,4.2,20.6,834.0,986.19,744.31
2018,9,12,13,45,961.0,76.5,4.3,20.55,807.0,954.76,724.61
2018,9,12,14,0,956.0,75.0,4.4,20.5,780.0,919.94,702.45
2018,9,12,14,15,947.5,74.0,4.45,20.2,745.5,879.55,676.82
2018,9,12,14,30,939.0,73.0,4.5,19.9,711.0,836.4,648.93
2018,9,12,14,45,927.5,71.5,4.6,19.65,670.5,787.89,616.92
2018,9,12,15,0,916.0,70.0,4.7,19.4,630.0,737.36,582.84
2018,9,12,15,15,900.0,68.5,4.7,19.4,584.0,682.07,543.58
2018,9,12,15,30,884.0,67.0,4.7,19.4,538.0,625.75,500.28
2018,9,12,15,45,862.5,64.5,4.7,18.55,487.5,564.5,453.32
2018,9,12,16,0,841.0,62.0,4.7,17.7,437.0,503.44,404.67
2018,9,12,16,15,810.5,59.0,4.6,17.15,384.0,438.25,350.24
2018,9,12,16,30,780.0,56.0,4.5,16.6,331.0,375.76,296.13
2018,9,12,16,45,733.5,52.0,4.45,16.05,277.0,307.88,236.35
2018,9,12,17,0,687.0,48.0,4.4,15.5,223.0,244.57,179.2
2018,9,12,17,15,611.0,43.0,4.15,14.9,171.0,178.82,121.17
2018,9,12,17,30,535.0,38.0,3.9,14.3,119.0,122.05,73.01
2018,9,12,17,45,393.5,29.5,3.65,13.65,76.5,64.94,31.55
2018,9,12,18,0,252.0,21.0,3.4,13.0,34.0,25.22,0.0
2018,9,12,18,15,126.0,10.5,3.2,12.55,17.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,13,5,45,12.0,6.0,1.9,9.75,6.5,0.0,0.0
2018,9,13,6,0,24.0,12.0,2.1,10.0,13.0,11.7,0.0
2018,9,13,6,15,174.0,26.5,2.15,10.5,49.5,38.97,18.95
2018,9,13,6,30,324.0,41.0,2.2,11.0,86.0,87.51,53.84
2018,9,13,6,45,248.0,65.5,2.3,11.5,108.5,117.44,84.41
2018,9,13,7,0,172.0,90.0,2.4,12.0,131.0,136.28,105.34
2018,9,13,7,15,411.0,81.5,2.4,12.7,212.5,220.42,172.08
2018,9,13,7,30,650.0,73.0,2.4,13.4,294.0,332.64,263.63
2018,9,13,7,45,715.0,71.5,2.4,14.05,351.0,399.38,320.11
2018,9,13,8,0,780.0,70.0,2.4,14.7,408.0,472.12,379.85
2018,9,13,8,15,825.5,67.5,2.4,15.35,463.5,536.37,431.19
2018,9,13,8,30,871.0,65.0,2.4,16.0,519.0,605.01,484.02
2018,9,13,8,45,888.0,66.5,2.4,16.65,565.0,661.67,525.9
2018,9,13,9,0,905.0,68.0,2.4,17.3,611.0,717.5,563.89
2018,9,13,9,15,915.5,70.5,2.35,17.8,652.0,768.41,597.07
2018,9,13,9,30,926.0,73.0,2.3,18.3,693.0,817.32,628.14
2018,9,13,9,45,934.0,74.5,2.3,18.85,727.5,860.76,655.13
2018,9,13,10,0,942.0,76.0,2.3,19.4,762.0,901.5,679.91
2018,9,13,10,15,948.5,77.0,2.3,19.8,790.0,937.41,701.55
2018,9,13,10,30,955.0,78.0,2.3,20.2,818.0,970.11,720.9
2018,9,13,10,45,959.5,78.5,2.3,20.6,838.5,996.97,736.31
2018,9,13,11,0,964.0,79.0,2.3,21.0,859.0,1020.19,749.35
2018,9,13,11,15,966.5,79.0,2.4,21.25,871.5,1037.12,759.95
2018,9,13,11,30,969.0,79.0,2.5,21.5,884.0,1050.12,768.16
2018,9,13,11,45,970.0,79.5,2.55,21.75,888.5,1058.19,772.8
2018,9,13,12,0,971.0,80.0,2.6,22.0,893.0,1062.19,775.0
2018,9,13,12,15,970.0,79.5,2.7,22.1,889.0,1058.98,773.71
2018,9,13,12,30,969.0,79.0,2.8,22.2,885.0,1051.7,769.96
2018,9,13,12,45,966.0,79.0,2.95,22.3,873.0,1038.98,763.26
2018,9,13,13,0,963.0,79.0,3.1,22.4,861.0,1022.34,754.02
2018,9,13,13,15,959.0,78.5,3.2,22.3,841.5,1000.35,741.42
2018,9,13,13,30,955.0,78.0,3.3,22.2,822.0,974.67,726.35
2018,9,13,13,45,948.0,77.0,3.4,22.1,794.0,942.19,706.61
2018,9,13,14,0,941.0,76.0,3.5,22.0,766.0,906.5,684.53
2018,9,13,14,15,932.0,75.0,3.6,21.75,731.5,866.11,659.35
2018,9,13,14,30,923.0,74.0,3.7,21.5,697.0,823.06,631.95
2018,9,13,14,45,911.5,72.0,3.8,21.25,656.5,774.57,600.22
2018,9,13,15,0,900.0,70.0,3.9,21.0,616.0,724.12,566.52
2018,9,13,15,15,883.5,68.5,3.9,21.0,570.5,669.2,527.99
2018,9,13,15,30,867.0,67.0,3.9,21.0,525.0,613.34,485.5
2018,9,13,15,45,845.5,64.5,3.95,20.15,475.5,552.95,439.84
2018,9,13,16,0,824.0,62.0,4.0,19.3,426.0,492.8,392.5
2018,9,13,16,15,793.0,59.0,4.0,18.7,373.5,429.56,340.39
2018,9,13,16,30,762.0,56.0,4.0,18.1,321.0,366.73,286.73
2018,9,13,16,45,715.5,51.5,4.0,17.5,267.5,299.47,228.03
2018,9,13,17,0,669.0,47.0,4.0,16.9,214.0,236.83,171.97
2018,9,13,17,15,593.0,41.5,3.9,16.15,163.0,171.89,115.22
2018,9,13,17,30,517.0,36.0,3.8,15.4,112.0,115.96,68.25
2018,9,13,17,45,368.5,27.5,3.65,14.65,70.5,59.83,28.08
2018,9,13,18,0,220.0,19.0,3.5,13.9,29.0,21.86,0.0
2018,9,13,18,15,110.0,9.5,3.4,13.45,14.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,19.5,6.5,1.1,8.65,7.0,0.0,0.0
2018,9,14,6,0,39.0,13.0,1.2,8.9,14.0,12.83,0.0
2018,9,14,6,15,69.5,30.5,1.25,9.5,38.0,34.55,18.89
2018,9,14,6,30,100.0,48.0,1.3,10.1,62.0,61.35,41.86
2018,9,14,6,45,164.5,66.0,1.4,10.65,100.5,99.35,72.71
2018,9,14,7,0,229.0,84.0,1.5,11.2,139.0,145.51,111.51
2018,9,14,7,15,361.5,89.0,1.45,12.0,200.0,212.3,166.33
2018,9,14,7,30,494.0,94.0,1.4,12.8,261.0,291.73,231.88
2018,9,14,7,45,650.0,79.5,1.4,13.6,337.0,379.5,303.4
2018,9,14,8,0,806.0,65.0,1.4,14.4,413.0,480.02,383.37
2018,9,14,8,15,780.0,81.0,1.15,15.3,450.5,528.07,418.94
2018,9,14,8,30,754.0,97.0,0.9,16.2,488.0,571.36,448.67
2018,9,14,8,45,810.0,89.5,0.7,17.1,543.5,638.87,494.92
2018,9,14,9,0,866.0,82.0,0.5,18.0,599.0,705.59,536.54
2018,9,14,9,15,904.5,75.0,0.65,18.85,648.0,765.26,575.32
2018,9,14,9,30,943.0,68.0,0.8,19.7,697.0,825.18,613.65
2018,9,14,9,45,938.5,75.5,0.95,20.5,728.5,865.57,638.66
2018,9,14,10,0,934.0,83.0,1.1,21.3,760.0,902.3,661.28
2018,9,14,10,15,949.0,80.0,1.25,21.8,790.5,941.04,685.82
2018,9,14,10,30,964.0,77.0,1.4,22.3,821.0,977.03,708.39
2018,9,14,10,45,969.0,77.0,1.55,22.75,841.5,1003.92,725.26
2018,9,14,11,0,974.0,77.0,1.7,23.2,862.0,1027.15,739.89
2018,9,14,11,15,976.5,77.5,1.8,23.5,874.5,1044.7,750.72
2018,9,14,11,30,979.0,78.0,1.9,23.8,887.0,1058.28,759.2
2018,9,14,11,45,980.0,78.0,2.05,24.05,891.5,1065.76,764.8
2018,9,14,12,0,981.0,78.0,2.2,24.3,896.0,1069.12,767.94
2018,9,14,12,15,979.5,78.0,2.3,24.4,891.5,1065.86,766.84
2018,9,14,12,30,978.0,78.0,2.4,24.5,887.0,1058.49,763.29
2018,9,14,12,45,974.5,78.0,2.5,24.6,874.5,1045.1,756.02
2018,9,14,13,0,971.0,78.0,2.6,24.7,862.0,1027.75,746.29
2018,9,14,13,15,966.5,77.5,2.7,24.65,842.0,1005.05,733.56
2018,9,14,13,30,962.0,77.0,2.8,24.6,822.0,978.65,718.38
2018,9,14,13,45,956.0,75.5,2.9,24.5,794.0,946.24,699.27
2018,9,14,14,0,950.0,74.0,3.0,24.4,766.0,910.52,677.77
2018,9,14,14,15,941.0,73.0,3.05,24.2,731.5,869.76,652.52
2018,9,14,14,30,932.0,72.0,3.1,24.0,697.0,826.3,625.12
2018,9,14,14,45,920.0,71.0,3.2,23.75,656.5,778.12,594.39
2018,9,14,15,0,908.0,70.0,3.3,23.5,616.0,727.99,561.69
2018,9,14,15,15,891.5,68.0,3.3,23.5,570.0,672.09,523.11
2018,9,14,15,30,875.0,66.0,3.3,23.5,524.0,615.26,480.63
2018,9,14,15,45,852.5,64.0,3.4,22.6,474.0,554.42,435.58
2018,9,14,16,0,830.0,62.0,3.5,21.7,424.0,493.92,388.8
2018,9,14,16,15,798.0,58.5,3.45,21.0,371.0,429.38,336.38
2018,9,14,16,30,766.0,55.0,3.4,20.3,318.0,365.36,282.43
2018,9,14,16,45,718.0,51.0,3.4,19.6,264.5,297.97,224.32
2018,9,14,17,0,670.0,47.0,3.4,18.9,211.0,235.38,168.91
2018,9,14,17,15,591.0,41.5,3.3,18.05,160.0,169.9,112.42
2018,9,14,17,30,512.0,36.0,3.2,17.2,109.0,113.83,66.01
2018,9,14,17,45,361.0,27.5,3.1,16.3,68.0,58.27,26.59
2018,9,14,18,0,210.0,19.0,3.0,15.4,27.0,22.24,0.0
2018,9,14,18,15,105.0,9.5,2.95,14.9,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,5,45,92.5,8.0,2.65,9.1,11.0,0.0,0.0
2018,9,15,6,0,185.0,16.0,2.8,9.3,22.0,17.38,0.0
2018,9,15,6,15,352.5,25.0,2.9,9.8,62.5,51.58,21.9
2018,9,15,6,30,520.0,34.0,3.0,10.3,103.0,108.33,62.62
2018,9,15,6,45,492.0,47.0,3.1,10.8,136.0,150.11,102.28
2018,9,15,7,0,464.0,60.0,3.2,11.3,169.0,188.47,140.39
2018,9,15,7,15,547.5,68.0,3.2,11.9,228.0,254.08,197.8
2018,9,15,7,30,631.0,76.0,3.2,12.5,287.0,329.17,262.67
2018,9,15,7,45,741.5,66.5,3.15,13.1,354.5,406.47,328.12
2018,9,15,8,0,852.0,57.0,3.1,13.7,422.0,492.96,399.46
2018,9,15,8,15,875.0,59.0,3.05,14.35,473.0,554.98,449.41
2018,9,15,8,30,898.0,61.0,3.0,15.0,524.0,617.38,497.77
2018,9,15,8,45,915.5,62.5,2.95,15.6,571.5,675.62,541.26
2018,9,15,9,0,933.0,64.0,2.9,16.2,619.0,732.99,580.38
2018,9,15,9,15,942.5,67.0,2.9,16.7,660.5,784.86,614.87
2018,9,15,9,30,952.0,70.0,2.9,17.2,702.0,834.53,647.2
2018,9,15,9,45,957.5,73.5,2.85,17.7,737.0,879.0,675.01
2018,9,15,10,0,963.0,77.0,2.8,18.2,772.0,920.49,700.34
2018,9,15,10,15,970.0,77.5,2.85,18.6,800.5,956.79,722.9
2018,9,15,10,30,977.0,78.0,2.9,19.0,829.0,989.81,743.14
2018,9,15,10,45,982.5,78.0,2.95,19.35,850.0,1017.39,759.85
2018,9,15,11,0,988.0,78.0,3.0,19.7,871.0,1041.27,774.15
2018,9,15,11,15,991.0,79.0,3.05,19.95,884.5,1059.99,785.42
2018,9,15,11,30,994.0,80.0,3.1,20.2,898.0,1074.68,794.19
2018,9,15,11,45,996.0,79.0,3.2,20.5,902.5,1082.03,798.63
2018,9,15,12,0,998.0,78.0,3.3,20.8,907.0,1085.2,800.54
2018,9,15,12,15,997.0,78.5,3.4,20.9,903.0,1082.87,799.63
2018,9,15,12,30,996.0,79.0,3.5,21.0,899.0,1076.36,796.14
2018,9,15,12,45,993.5,78.5,3.6,21.1,886.5,1063.09,788.35
2018,9,15,13,0,991.0,78.0,3.7,21.2,874.0,1045.78,777.99
2018,9,15,13,15,987.0,77.0,3.8,21.15,853.5,1022.51,764.17
2018,9,15,13,30,983.0,76.0,3.9,21.1,833.0,995.46,747.8
2018,9,15,13,45,977.0,75.0,3.95,21.05,805.0,962.97,727.36
2018,9,15,14,0,971.0,74.0,4.0,21.0,777.0,927.09,704.51
2018,9,15,14,15,962.0,73.0,4.05,20.8,742.0,885.54,677.94
2018,9,15,14,30,953.0,72.0,4.1,20.6,707.0,841.22,649.13
2018,9,15,14,45,941.5,70.5,4.2,20.35,665.5,791.94,616.71
2018,9,15,15,0,930.0,69.0,4.3,20.1,624.0,740.61,582.24
2018,9,15,15,15,913.5,67.0,4.3,20.1,577.0,683.65,541.96
2018,9,15,15,30,897.0,65.0,4.3,20.1,530.0,625.68,497.58
2018,9,15,15,45,874.5,62.5,4.4,19.35,479.0,563.14,450.01
2018,9,15,16,0,852.0,60.0,4.5,18.6,428.0,500.89,400.63
2018,9,15,16,15,820.0,57.0,4.5,18.0,374.0,434.47,345.49
2018,9,15,16,30,788.0,54.0,4.5,17.4,320.0,370.98,290.67
2018,9,15,16,45,740.5,49.5,4.55,16.8,265.5,302.0,229.97
2018,9,15,17,0,693.0,45.0,4.6,16.2,211.0,237.75,172.01
2018,9,15,17,15,613.5,40.0,4.45,15.4,159.5,171.46,113.86
2018,9,15,17,30,534.0,35.0,4.3,14.6,108.0,114.62,66.23
2018,9,15,17,45,377.5,26.0,4.2,13.85,66.5,57.12,24.92
2018,9,15,18,0,221.0,17.0,4.1,13.1,25.0,19.99,0.0
2018,9,15,18,15,110.5,8.5,3.95,12.6,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,5,45,99.5,8.0,1.9,7.5,11.0,0.0,0.0
2018,9,16,6,0,199.0,16.0,2.0,7.8,22.0,17.62,0.0
2018,9,16,6,15,374.0,24.5,2.1,8.55,63.5,52.77,21.67
2018,9,16,6,30,549.0,33.0,2.2,9.3,105.0,111.58,64.16
2018,9,16,6,45,630.0,38.0,2.3,10.05,157.0,169.2,112.87
2018,9,16,7,0,711.0,43.0,2.4,10.8,209.0,236.46,172.6
2018,9,16,7,15,759.0,46.5,2.5,11.65,263.5,300.68,231.22
2018,9,16,7,30,807.0,50.0,2.6,12.5,318.0,368.83,291.88
2018,9,16,7,45,839.0,52.5,2.65,13.3,372.0,433.62,348.1
2018,9,16,8,0,871.0,55.0,2.7,14.1,426.0,500.49,403.77
2018,9,16,8,15,893.0,57.5,2.65,14.8,477.5,563.5,454.11
2018,9,16,8,30,915.0,60.0,2.6,15.5,529.0,626.75,502.52
2018,9,16,8,45,931.0,61.5,2.55,16.2,576.0,684.81,545.16
2018,9,16,9,0,947.0,63.0,2.5,16.9,623.0,741.8,583.13
2018,9,16,9,15,958.0,64.5,2.4,17.55,664.5,793.66,616.08
2018,9,16,9,30,969.0,66.0,2.3,18.2,706.0,843.4,646.72
2018,9,16,9,45,977.0,67.5,2.25,18.85,741.5,888.26,673.69
2018,9,16,10,0,985.0,69.0,2.2,19.5,777.0,930.26,698.23
2018,9,16,10,15,991.0,69.5,2.1,20.05,805.0,966.24,718.08
2018,9,16,10,30,997.0,70.0,2.0,20.6,833.0,998.82,735.35
2018,9,16,10,45,1000.5,70.5,1.9,21.15,853.0,1025.44,748.49
2018,9,16,11,0,1004.0,71.0,1.8,21.7,873.0,1048.2,759.02
2018,9,16,11,15,1005.5,72.0,1.8,22.1,885.5,1065.6,768.03
2018,9,16,11,30,1007.0,73.0,1.8,22.5,898.0,1078.88,774.57
2018,9,16,11,45,1008.0,72.5,1.85,22.85,902.0,1085.78,778.19
2018,9,16,12,0,1009.0,72.0,1.9,23.2,906.0,1088.44,779.37
2018,9,16,12,15,1006.5,73.0,2.0,23.4,901.5,1085.07,778.14
2018,9,16,12,30,1004.0,74.0,2.1,23.6,897.0,1077.48,774.41
2018,9,16,12,45,1000.0,74.5,2.2,23.75,884.0,1063.71,767.02
2018,9,16,13,0,996.0,75.0,2.3,23.9,871.0,1045.88,757.14
2018,9,16,13,15,991.0,74.5,2.35,23.9,850.0,1022.05,743.32
2018,9,16,13,30,986.0,74.0,2.4,23.9,829.0,994.46,727.08
2018,9,16,13,45,979.0,73.0,2.5,23.9,800.0,960.9,707.38
2018,9,16,14,0,972.0,72.0,2.6,23.9,771.0,924.02,685.28
2018,9,16,14,15,963.0,71.0,2.7,23.7,736.0,882.35,660.18
2018,9,16,14,30,954.0,70.0,2.8,23.5,701.0,837.93,632.79
2018,9,16,14,45,941.5,68.5,2.85,23.3,659.0,787.8,600.63
2018,9,16,15,0,929.0,67.0,2.9,23.1,617.0,735.71,566.52
2018,9,16,15,15,912.5,65.5,2.9,23.1,570.5,679.31,527.79
2018,9,16,15,30,896.0,64.0,2.9,23.1,524.0,621.93,485.04
2018,9,16,15,45,873.0,61.0,3.1,22.35,472.5,558.59,438.34
2018,9,16,16,0,850.0,58.0,3.3,21.6,421.0,495.62,389.71
2018,9,16,16,15,816.5,55.0,3.3,20.9,367.0,428.68,335.38
2018,9,16,16,30,783.0,52.0,3.3,20.2,313.0,364.89,281.41
2018,9,16,16,45,733.0,48.5,3.35,19.5,259.0,296.57,222.34
2018,9,16,17,0,683.0,45.0,3.4,18.8,205.0,233.26,166.17
2018,9,16,17,15,600.5,39.5,3.3,17.85,153.5,166.66,108.85
2018,9,16,17,30,518.0,34.0,3.2,16.9,102.0,109.92,62.22
2018,9,16,17,45,350.0,24.5,3.05,15.9,61.5,52.19,21.24
2018,9,16,18,0,182.0,15.0,2.9,14.9,21.0,16.95,0.0
2018,9,16,18,15,91.0,7.5,2.9,14.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.45,8.5,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.6,8.8,20.0,16.63,0.0
2018,9,17,6,15,362.0,23.5,1.75,9.5,60.0,50.98,20.01
2018,9,17,6,30,534.0,32.0,1.9,10.2,100.0,108.77,62.13
2018,9,17,6,45,605.5,38.0,2.0,10.85,150.0,164.55,109.52
2018,9,17,7,0,677.0,44.0,2.1,11.5,200.0,228.84,166.76
2018,9,17,7,15,735.5,47.0,2.1,12.25,255.5,293.87,225.36
2018,9,17,7,30,794.0,50.0,2.1,13.0,311.0,364.07,287.06
2018,9,17,7,45,826.0,52.5,2.1,13.75,364.5,428.08,342.2
2018,9,17,8,0,858.0,55.0,2.1,14.5,418.0,494.18,396.76
2018,9,17,8,15,880.0,57.0,2.05,15.25,468.5,555.89,445.51
2018,9,17,8,30,902.0,59.0,2.0,16.0,519.0,617.86,492.33
2018,9,17,8,45,918.0,60.5,1.95,16.75,565.5,675.21,533.8
2018,9,17,9,0,934.0,62.0,1.9,17.5,612.0,731.54,570.65
2018,9,17,9,15,942.0,65.5,1.85,18.2,653.0,782.78,602.88
2018,9,17,9,30,950.0,69.0,1.8,18.9,694.0,831.69,632.72
2018,9,17,9,45,954.0,72.5,1.75,19.6,728.0,874.71,657.88
2018,9,17,10,0,958.0,76.0,1.7,20.3,762.0,914.66,680.52
2018,9,17,10,15,965.0,77.0,1.8,20.85,790.5,951.21,702.82
2018,9,17,10,30,972.0,78.0,1.9,21.4,819.0,984.49,722.89
2018,9,17,10,45,977.0,78.5,2.0,21.95,839.5,1011.87,739.09
2018,9,17,11,0,982.0,79.0,2.1,22.5,860.0,1035.54,752.97
2018,9,17,11,15,985.0,79.0,2.25,22.75,872.5,1052.86,764.35
2018,9,17,11,30,988.0,79.0,2.4,23.0,885.0,1066.17,773.31
2018,9,17,11,45,989.0,78.5,2.5,23.3,889.0,1072.85,777.45
2018,9,17,12,0,990.0,78.0,2.6,23.6,893.0,1075.37,779.12
2018,9,17,12,15,988.5,79.0,2.75,23.6,889.0,1072.93,779.21
2018,9,17,12,30,987.0,80.0,2.9,23.6,885.0,1066.34,776.74
2018,9,17,12,45,983.0,80.0,3.05,23.65,872.0,1052.07,769.23
2018,9,17,13,0,979.0,80.0,3.2,23.7,859.0,1033.83,759.18
2018,9,17,13,15,974.5,79.5,3.3,23.55,838.5,1010.69,746.07
2018,9,17,13,30,970.0,79.0,3.4,23.4,818.0,983.84,730.47
2018,9,17,13,45,964.0,77.5,3.55,23.25,789.5,950.95,711.06
2018,9,17,14,0,958.0,76.0,3.7,23.1,761.0,914.73,689.15
2018,9,17,14,15,949.0,75.0,3.75,22.75,726.0,873.46,663.44
2018,9,17,14,30,940.0,74.0,3.8,22.4,691.0,829.49,635.5
2018,9,17,14,45,928.0,72.0,3.9,22.1,649.5,779.68,603.09
2018,9,17,15,0,916.0,70.0,4.0,21.8,608.0,727.92,568.67
2018,9,17,15,15,899.0,68.0,4.0,21.8,561.5,671.19,528.49
2018,9,17,15,30,882.0,66.0,4.0,21.8,515.0,613.58,484.63
2018,9,17,15,45,858.5,63.5,4.1,20.75,464.0,551.23,437.79
2018,9,17,16,0,835.0,61.0,4.2,19.7,413.0,489.34,389.23
2018,9,17,16,15,801.5,57.5,4.2,18.95,359.5,423.99,335.29
2018,9,17,16,30,768.0,54.0,4.2,18.2,306.0,359.3,279.91
2018,9,17,16,45,717.0,50.0,4.25,17.45,252.0,291.07,220.23
2018,9,17,17,0,666.0,46.0,4.3,16.7,198.0,228.02,163.71
2018,9,17,17,15,579.0,40.5,4.2,15.85,147.5,161.75,106.31
2018,9,17,17,30,492.0,35.0,4.1,15.0,97.0,105.77,60.23
2018,9,17,17,45,325.5,25.0,4.0,14.1,58.0,49.64,19.35
2018,9,17,18,0,159.0,15.0,3.9,13.2,19.0,16.23,0.0
2018,9,17,18,15,79.5,7.5,3.8,12.7,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.0,1.8,8.15,7.5,0.0,0.0
2018,9,18,6,0,120.0,12.0,1.9,8.4,15.0,12.96,0.0
2018,9,18,6,15,305.5,23.0,2.0,8.85,55.5,46.34,17.8
2018,9,18,6,30,491.0,34.0,2.1,9.3,96.0,104.92,60.91
2018,9,18,6,45,475.5,39.0,2.2,9.8,122.5,139.52,94.16
2018,9,18,7,0,460.0,44.0,2.3,10.3,149.0,171.73,126.78
2018,9,18,7,15,259.0,77.5,2.25,11.0,139.5,168.5,132.96
2018,9,18,7,30,58.0,111.0,2.2,11.7,130.0,130.08,104.97
2018,9,18,7,45,232.5,122.5,2.15,12.35,217.5,231.27,188.76
2018,9,18,8,0,407.0,134.0,2.1,13.0,305.0,350.99,286.26
2018,9,18,8,15,590.5,113.5,2.05,13.75,395.0,459.25,372.63
2018,9,18,8,30,774.0,93.0,2.0,14.5,485.0,580.2,466.16
2018,9,18,8,45,847.0,81.0,1.95,15.25,546.5,654.59,520.97
2018,9,18,9,0,920.0,69.0,1.9,16.0,608.0,729.56,572.78
2018,9,18,9,15,933.5,70.0,1.85,16.7,649.5,781.43,605.49
2018,9,18,9,30,947.0,71.0,1.8,17.4,691.0,831.46,636.3
2018,9,18,9,45,956.5,72.0,1.8,18.1,726.0,876.03,663.21
2018,9,18,10,0,966.0,73.0,1.8,18.8,761.0,917.9,687.89
2018,9,18,10,15,972.5,73.5,1.9,19.35,789.0,953.6,709.76
2018,9,18,10,30,979.0,74.0,2.0,19.9,817.0,985.97,729.37
2018,9,18,10,45,983.5,74.5,2.1,20.45,837.5,1012.94,745.43
2018,9,18,11,0,988.0,75.0,2.2,21.0,858.0,1036.16,759.11
2018,9,18,11,15,990.0,75.5,2.3,21.35,870.0,1053.06,769.38
2018,9,18,11,30,992.0,76.0,2.4,21.7,882.0,1065.91,777.2
2018,9,18,11,45,992.5,76.5,2.5,22.1,886.0,1073.15,781.43
2018,9,18,12,0,993.0,77.0,2.6,22.5,890.0,1076.21,783.16
2018,9,18,12,15,990.5,77.5,2.7,22.7,885.0,1072.11,781.06
2018,9,18,12,30,988.0,78.0,2.8,22.9,880.0,1063.86,776.45
2018,9,18,12,45,983.0,79.0,2.9,23.05,867.0,1049.65,768.26
2018,9,18,13,0,978.0,80.0,3.0,23.2,854.0,1031.48,757.59
2018,9,18,13,15,973.0,79.5,3.05,23.2,833.0,1007.8,743.36
2018,9,18,13,30,968.0,79.0,3.1,23.2,812.0,980.43,726.72
2018,9,18,13,45,960.0,78.5,3.2,23.2,783.5,946.85,706.26
2018,9,18,14,0,952.0,78.0,3.3,23.2,755.0,910.08,683.48
2018,9,18,14,15,942.0,76.5,3.4,23.0,719.0,867.56,657.01
2018,9,18,14,30,932.0,75.0,3.5,22.8,683.0,822.43,628.34
2018,9,18,14,45,918.0,74.0,3.55,22.6,641.5,772.51,595.57
2018,9,18,15,0,904.0,73.0,3.6,22.4,600.0,720.85,561.0
2018,9,18,15,15,886.0,71.0,3.6,22.4,553.0,663.99,520.66
2018,9,18,15,30,868.0,69.0,3.6,22.4,506.0,606.38,477.03
2018,9,18,15,45,842.5,66.5,3.7,21.55,455.0,543.64,429.79
2018,9,18,16,0,817.0,64.0,3.8,20.7,404.0,483.34,382.37
2018,9,18,16,15,774.0,61.0,3.85,19.9,349.0,413.67,325.61
2018,9,18,16,30,731.0,58.0,3.9,19.1,294.0,347.47,269.55
2018,9,18,16,45,672.0,54.0,3.9,18.35,240.5,278.91,210.14
2018,9,18,17,0,613.0,50.0,3.9,17.6,187.0,216.51,154.93
2018,9,18,17,15,463.5,45.0,3.85,16.65,132.5,141.8,93.81
2018,9,18,17,30,314.0,40.0,3.8,15.7,78.0,85.36,50.81
2018,9,18,17,45,187.5,25.5,3.75,14.75,45.0,38.41,14.33
2018,9,18,18,0,61.0,11.0,3.7,13.8,12.0,11.08,0.0
2018,9,18,18,15,30.5,5.5,3.6,13.25,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,9,19,5,45,54.0,7.0,1.7,8.1,8.0,0.0,0.0
2018,9,19,6,0,108.0,14.0,1.8,8.3,16.0,14.76,0.0
2018,9,19,6,15,262.5,27.0,1.9,8.8,53.5,47.06,18.75
2018,9,19,6,30,417.0,40.0,2.0,9.3,91.0,100.85,60.61
2018,9,19,6,45,492.5,48.0,2.15,9.8,137.5,152.38,104.18
2018,9,19,7,0,568.0,56.0,2.3,10.3,184.0,213.01,157.81
2018,9,19,7,15,568.0,68.5,2.3,10.95,224.5,262.51,204.49
2018,9,19,7,30,568.0,81.0,2.3,11.6,265.0,311.35,249.1
2018,9,19,7,45,610.0,89.0,2.35,12.3,317.0,373.34,302.24
2018,9,19,8,0,652.0,97.0,2.4,13.0,369.0,439.05,356.61
2018,9,19,8,15,689.0,102.0,2.35,13.8,421.0,502.1,406.73
2018,9,19,8,30,726.0,107.0,2.3,14.6,473.0,567.44,456.73
2018,9,19,8,45,812.0,94.5,2.25,15.45,539.0,646.51,515.85
2018,9,19,9,0,898.0,82.0,2.2,16.3,605.0,728.5,573.66
2018,9,19,9,15,912.0,84.0,2.2,17.15,647.0,780.88,607.03
2018,9,19,9,30,926.0,86.0,2.2,18.0,689.0,831.5,638.65
2018,9,19,9,45,936.0,87.5,2.25,18.9,724.5,876.22,665.88
2018,9,19,10,0,946.0,89.0,2.3,19.8,760.0,918.33,690.94
2018,9,19,10,15,953.5,89.5,2.4,20.6,788.0,954.25,712.31
2018,9,19,10,30,961.0,90.0,2.5,21.4,816.0,986.97,731.42
2018,9,19,10,45,965.5,91.0,2.65,22.25,836.5,1014.02,747.08
2018,9,19,11,0,970.0,92.0,2.8,23.1,857.0,1037.37,760.33
2018,9,19,11,15,972.5,93.0,2.9,23.65,869.5,1054.96,770.3
2018,9,19,11,30,975.0,94.0,3.0,24.2,882.0,1068.58,777.82
2018,9,19,11,45,975.5,94.5,3.15,24.75,886.0,1075.61,781.71
2018,9,19,12,0,976.0,95.0,3.3,25.3,890.0,1078.54,783.1
2018,9,19,12,15,975.0,94.5,3.4,25.5,885.5,1074.74,780.95
2018,9,19,12,30,974.0,94.0,3.5,25.7,881.0,1066.83,776.33
2018,9,19,12,45,970.5,94.0,3.6,25.9,868.0,1053.0,767.99
2018,9,19,13,0,967.0,94.0,3.7,26.1,855.0,1035.22,757.2
2018,9,19,13,15,962.0,92.5,3.75,26.1,833.5,1010.54,742.19
2018,9,19,13,30,957.0,91.0,3.8,26.1,812.0,982.21,724.81
2018,9,19,13,45,949.0,91.0,3.85,26.15,783.5,949.38,704.25
2018,9,19,14,0,941.0,91.0,3.9,26.2,755.0,913.4,681.49
