Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,45,801.5,86.5,2.65,23.55,501.0,664.8,517.05
2018,10,9,15,0,722.0,98.0,2.8,23.2,443.0,590.9,463.34
2018,10,9,15,15,554.0,118.5,2.8,23.2,367.5,476.32,375.62
2018,10,9,15,30,386.0,139.0,2.8,23.2,292.0,372.65,294.45
2018,10,9,15,45,486.5,106.0,3.05,22.15,273.0,365.1,289.54
2018,10,9,16,0,587.0,73.0,3.3,21.1,254.0,349.01,275.23
2018,10,9,16,15,585.5,61.5,3.2,20.2,214.5,300.92,233.3
2018,10,9,16,30,584.0,50.0,3.1,19.3,175.0,252.1,188.97
2018,10,9,16,45,505.0,42.5,3.0,18.45,129.5,186.65,132.02
2018,10,9,17,0,426.0,35.0,2.9,17.6,84.0,130.29,83.06
2018,10,9,17,15,263.0,23.0,2.8,16.85,48.5,64.57,24.46
2018,10,9,17,30,100.0,11.0,2.7,16.1,13.0,18.45,0.0
2018,10,9,17,45,50.0,5.5,2.55,15.3,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,10,6,15,8.5,5.0,1.75,9.1,5.5,5.43,0.0
2018,10,10,6,30,17.0,10.0,1.8,9.3,11.0,12.28,0.57
2018,10,10,6,45,30.0,21.0,1.85,9.55,25.0,27.47,16.11
2018,10,10,7,0,43.0,32.0,1.9,9.8,39.0,43.94,30.72
2018,10,10,7,15,55.0,40.5,1.9,10.2,52.5,59.03,44.27
2018,10,10,7,30,67.0,49.0,1.9,10.6,66.0,75.55,59.06
2018,10,10,7,45,34.5,52.5,1.85,11.0,61.5,65.18,50.74
2018,10,10,8,0,2.0,56.0,1.8,11.4,57.0,53.04,40.21
2018,10,10,8,15,2.5,86.0,1.8,11.95,87.0,81.92,64.63
2018,10,10,8,30,3.0,116.0,1.8,12.5,117.0,111.73,89.32
2018,10,10,8,45,20.0,156.0,1.8,13.05,166.0,162.8,131.5
2018,10,10,9,0,37.0,196.0,1.8,13.6,215.0,224.24,181.1
2018,10,10,9,15,50.5,207.5,1.75,14.15,235.5,247.56,199.14
2018,10,10,9,30,64.0,219.0,1.7,14.7,256.0,271.93,217.94
2018,10,10,9,45,119.0,246.0,1.7,15.25,319.5,358.84,286.32
2018,10,10,10,0,174.0,273.0,1.7,15.8,383.0,438.97,347.34
2018,10,10,10,15,368.0,241.5,1.7,16.3,486.0,589.57,463.02
2018,10,10,10,30,562.0,210.0,1.7,16.8,589.0,750.97,580.22
2018,10,10,10,45,747.5,148.5,1.7,17.25,666.5,870.32,660.98
2018,10,10,11,0,933.0,87.0,1.7,17.7,744.0,973.33,726.81
2018,10,10,11,15,885.5,105.5,1.7,18.05,736.5,961.45,716.3
2018,10,10,11,30,838.0,124.0,1.7,18.4,729.0,953.12,709.69
2018,10,10,11,45,848.0,120.0,1.65,18.75,733.5,961.71,713.68
2018,10,10,12,0,858.0,116.0,1.6,19.1,738.0,966.67,715.18
2018,10,10,12,15,908.0,97.0,1.6,19.25,750.0,980.6,723.95
2018,10,10,12,30,958.0,78.0,1.6,19.4,762.0,998.09,735.03
2018,10,10,12,45,952.0,78.5,1.65,19.55,747.0,981.12,724.6
2018,10,10,13,0,946.0,79.0,1.7,19.7,732.0,960.44,712.2
2018,10,10,13,15,939.0,78.5,1.75,19.7,709.5,934.12,696.53
2018,10,10,13,30,932.0,78.0,1.8,19.7,687.0,904.42,678.59
2018,10,10,13,45,922.0,76.5,1.85,19.7,657.0,867.85,655.88
2018,10,10,14,0,912.0,75.0,1.9,19.7,627.0,828.46,631.05
2018,10,10,14,15,898.0,73.5,2.0,19.55,590.0,783.4,602.71
2018,10,10,14,30,884.0,72.0,2.1,19.4,553.0,736.31,572.36
2018,10,10,14,45,865.0,70.5,2.15,19.2,511.0,684.03,537.35
2018,10,10,15,0,846.0,69.0,2.2,19.0,469.0,630.75,499.57
2018,10,10,15,15,820.5,66.0,2.2,19.0,422.0,574.5,456.63
2018,10,10,15,30,795.0,63.0,2.2,19.0,375.0,514.78,409.78
2018,10,10,15,45,755.5,60.0,2.35,18.3,325.0,448.83,357.83
2018,10,10,16,0,716.0,57.0,2.5,17.6,275.0,385.43,305.58
2018,10,10,16,15,655.0,52.5,2.5,16.9,224.0,315.15,245.77
2018,10,10,16,30,594.0,48.0,2.5,16.2,173.0,251.76,189.95
2018,10,10,16,45,494.0,41.5,2.45,15.55,126.0,181.56,129.12
2018,10,10,17,0,394.0,35.0,2.4,14.9,79.0,122.9,78.62
2018,10,10,17,15,239.5,23.0,2.4,14.25,45.5,60.21,18.53
2018,10,10,17,30,85.0,11.0,2.4,13.6,12.0,17.09,0.0
2018,10,10,17,45,42.5,5.5,2.4,13.0,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,10,11,6,15,68.0,12.5,0.35,9.9,16.5,17.2,0.0
2018,10,11,6,30,136.0,25.0,0.4,10.2,33.0,47.44,13.36
2018,10,11,6,45,266.0,38.0,0.4,10.45,73.5,99.66,65.9
2018,10,11,7,0,396.0,51.0,0.4,10.7,114.0,165.43,120.58
2018,10,11,7,15,363.0,66.5,0.5,11.1,140.0,195.05,150.69
2018,10,11,7,30,330.0,82.0,0.6,11.5,166.0,221.55,176.76
2018,10,11,7,45,242.5,106.0,0.75,11.85,175.0,222.78,180.88
2018,10,11,8,0,155.0,130.0,0.9,12.2,184.0,213.23,174.2
2018,10,11,8,15,105.5,147.5,1.0,12.7,186.5,213.13,173.91
2018,10,11,8,30,56.0,165.0,1.1,13.2,189.0,200.27,162.4
2018,10,11,8,45,64.5,189.0,1.2,13.65,219.5,233.8,189.19
2018,10,11,9,0,73.0,213.0,1.3,14.1,250.0,268.14,216.01
2018,10,11,9,15,71.5,221.0,1.35,14.55,259.5,278.06,222.96
2018,10,11,9,30,70.0,229.0,1.4,15.0,269.0,287.79,229.8
2018,10,11,9,45,65.0,245.5,1.4,15.4,284.5,303.88,241.33
2018,10,11,10,0,60.0,262.0,1.4,15.8,300.0,319.55,252.37
2018,10,11,10,15,76.0,279.5,1.45,16.25,329.5,354.15,278.59
2018,10,11,10,30,92.0,297.0,1.5,16.7,359.0,389.47,304.93
2018,10,11,10,45,74.5,298.0,1.5,17.2,349.0,376.19,293.23
2018,10,11,11,0,57.0,299.0,1.5,17.7,339.0,362.07,281.23
2018,10,11,11,15,125.5,311.0,1.55,18.05,400.5,454.34,352.09
2018,10,11,11,30,194.0,323.0,1.6,18.4,462.0,533.96,411.37
2018,10,11,11,45,176.0,327.0,1.6,18.75,453.5,522.17,400.98
2018,10,11,12,0,158.0,331.0,1.6,19.1,445.0,509.56,390.75
2018,10,11,12,15,129.0,315.0,1.6,19.25,407.5,463.26,356.17
2018,10,11,12,30,100.0,299.0,1.6,19.4,370.0,403.02,311.23
2018,10,11,12,45,135.5,305.5,1.6,19.55,399.5,455.75,351.61
2018,10,11,13,0,171.0,312.0,1.6,19.7,429.0,493.1,379.68
2018,10,11,13,15,187.5,306.0,1.55,19.75,430.5,497.44,383.16
2018,10,11,13,30,204.0,300.0,1.5,19.8,432.0,500.33,385.84
2018,10,11,13,45,351.5,241.5,1.45,19.85,457.0,564.31,436.84
2018,10,11,14,0,499.0,183.0,1.4,19.9,482.0,618.5,479.07
2018,10,11,14,15,681.0,130.0,1.35,19.8,512.0,686.65,530.75
2018,10,11,14,30,863.0,77.0,1.3,19.7,542.0,724.59,557.86
2018,10,11,14,45,844.0,75.0,1.25,19.6,500.5,676.91,524.93
2018,10,11,15,0,825.0,73.0,1.2,19.5,459.0,623.56,486.59
2018,10,11,15,15,798.5,70.0,1.2,19.5,412.5,563.97,442.35
2018,10,11,15,30,772.0,67.0,1.2,19.5,366.0,504.83,396.95
2018,10,11,15,45,732.0,63.5,1.0,18.9,316.5,439.32,344.88
2018,10,11,16,0,692.0,60.0,0.8,18.3,267.0,376.46,293.14
2018,10,11,16,15,630.5,55.0,0.75,17.65,216.5,308.0,236.22
2018,10,11,16,30,569.0,50.0,0.7,17.0,166.0,244.57,181.73
2018,10,11,16,45,469.5,42.0,0.7,16.35,119.5,174.62,122.52
2018,10,11,17,0,370.0,34.0,0.7,15.7,73.0,116.28,73.08
2018,10,11,17,15,222.5,21.5,0.75,15.0,41.5,55.46,10.73
2018,10,11,17,30,75.0,9.0,0.8,14.3,10.0,14.27,0.0
2018,10,11,17,45,37.5,4.5,0.9,13.65,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,6,15,104.0,11.5,1.05,9.3,17.5,19.04,0.0
2018,10,12,6,30,208.0,23.0,1.2,9.9,35.0,55.32,11.16
2018,10,12,6,45,336.0,33.5,1.35,10.55,75.5,109.79,71.08
2018,10,12,7,0,464.0,44.0,1.5,11.2,116.0,176.12,127.4
2018,10,12,7,15,539.5,50.5,1.5,11.95,164.0,236.62,181.26
2018,10,12,7,30,615.0,57.0,1.5,12.7,212.0,305.3,241.33
2018,10,12,7,45,663.0,62.0,1.55,13.45,261.5,368.02,295.54
2018,10,12,8,0,711.0,67.0,1.6,14.2,311.0,433.68,350.2
2018,10,12,8,15,743.5,70.5,1.6,15.2,358.5,493.98,398.16
2018,10,12,8,30,776.0,74.0,1.6,16.2,406.0,555.76,445.24
2018,10,12,8,45,799.5,77.0,1.6,17.2,450.0,612.27,486.48
2018,10,12,9,0,823.0,80.0,1.6,18.2,494.0,668.62,525.88
2018,10,12,9,15,845.5,79.5,1.55,19.0,533.5,719.67,558.48
2018,10,12,9,30,868.0,79.0,1.5,19.8,573.0,764.52,585.89
2018,10,12,9,45,888.0,77.5,1.45,20.65,607.5,809.67,612.76
2018,10,12,10,0,908.0,76.0,1.4,21.5,642.0,852.97,637.7
2018,10,12,10,15,916.0,77.0,1.45,22.1,667.5,886.66,657.68
2018,10,12,10,30,924.0,78.0,1.5,22.7,693.0,917.26,675.59
2018,10,12,10,45,929.5,78.0,1.55,23.3,711.0,941.14,689.09
2018,10,12,11,0,935.0,78.0,1.6,23.9,729.0,961.5,700.39
2018,10,12,11,15,938.0,79.0,1.75,24.2,739.5,977.04,710.84
2018,10,12,11,30,941.0,80.0,1.9,24.5,750.0,988.75,718.96
2018,10,12,11,45,942.0,79.5,2.0,24.75,752.0,992.92,721.87
2018,10,12,12,0,943.0,79.0,2.1,25.0,754.0,993.16,722.46
2018,10,12,12,15,941.0,79.0,2.25,25.1,747.5,987.19,720.16
2018,10,12,12,30,939.0,79.0,2.4,25.2,741.0,977.33,715.42
2018,10,12,12,45,934.0,79.0,2.55,25.25,726.5,960.86,706.52
2018,10,12,13,0,929.0,79.0,2.7,25.3,712.0,940.72,695.21
2018,10,12,13,15,922.5,78.5,2.8,25.25,690.0,915.14,680.08
2018,10,12,13,30,916.0,78.0,2.9,25.2,668.0,886.23,662.65
2018,10,12,13,45,906.5,76.5,3.05,25.15,638.5,850.5,640.73
2018,10,12,14,0,897.0,75.0,3.2,25.1,609.0,811.99,616.61
2018,10,12,14,15,883.0,74.0,3.3,24.9,573.0,768.07,588.38
2018,10,12,14,30,869.0,73.0,3.4,24.7,537.0,722.19,558.3
2018,10,12,14,45,850.5,70.5,3.5,24.45,495.0,669.79,523.0
2018,10,12,15,0,832.0,68.0,3.6,24.2,453.0,616.41,484.68
2018,10,12,15,15,806.0,65.5,3.6,24.2,407.0,561.25,442.28
2018,10,12,15,30,780.0,63.0,3.6,24.2,361.0,502.71,396.1
2018,10,12,15,45,742.5,59.5,3.6,23.5,312.0,438.17,344.79
2018,10,12,16,0,705.0,56.0,3.6,22.8,263.0,376.01,293.39
2018,10,12,16,15,648.0,51.0,3.2,21.85,213.5,307.66,235.43
2018,10,12,16,30,591.0,46.0,2.8,20.9,164.0,245.85,181.35
2018,10,12,16,45,493.5,38.5,2.35,19.95,117.5,176.0,121.65
2018,10,12,17,0,396.0,31.0,1.9,19.0,71.0,117.55,71.66
2018,10,12,17,15,240.0,20.0,1.75,18.2,40.0,55.42,2.04
2018,10,12,17,30,84.0,9.0,1.6,17.4,9.0,14.79,0.0
2018,10,12,17,45,42.0,4.5,1.5,16.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,13,6,15,141.0,10.5,1.15,11.65,18.0,20.96,0.0
2018,10,13,6,30,282.0,21.0,1.2,12.3,36.0,63.3,6.76
2018,10,13,6,45,419.0,29.0,1.25,12.9,79.0,121.72,76.32
2018,10,13,7,0,556.0,37.0,1.3,13.5,122.0,191.35,135.48
2018,10,13,7,15,628.0,42.0,1.45,14.3,171.5,254.51,191.94
2018,10,13,7,30,700.0,47.0,1.6,15.1,221.0,325.19,253.92
2018,10,13,7,45,744.0,50.5,1.8,15.95,271.5,389.09,309.35
2018,10,13,8,0,788.0,54.0,2.0,16.8,322.0,456.41,365.53
2018,10,13,8,15,818.0,57.0,2.05,17.7,370.5,515.61,412.98
2018,10,13,8,30,848.0,60.0,2.1,18.6,419.0,578.38,461.14
2018,10,13,8,45,869.0,62.0,2.15,19.45,463.5,634.89,502.9
2018,10,13,9,0,890.0,64.0,2.2,20.3,508.0,690.85,541.65
2018,10,13,9,15,905.5,65.5,2.3,20.85,547.5,741.31,575.41
2018,10,13,9,30,921.0,67.0,2.4,21.4,587.0,790.08,607.46
2018,10,13,9,45,932.0,68.0,2.5,21.9,620.0,832.65,634.89
2018,10,13,10,0,943.0,69.0,2.6,22.4,653.0,872.64,660.32
2018,10,13,10,15,951.0,69.5,2.7,22.75,679.0,906.62,681.87
2018,10,13,10,30,959.0,70.0,2.8,23.1,705.0,937.38,701.22
2018,10,13,10,45,964.0,71.0,2.95,23.4,723.5,962.62,717.42
2018,10,13,11,0,969.0,72.0,3.1,23.7,742.0,984.17,731.27
2018,10,13,11,15,971.5,72.5,3.2,23.85,752.5,998.99,740.79
2018,10,13,11,30,974.0,73.0,3.3,24.0,763.0,1009.84,747.88
2018,10,13,11,45,975.0,73.0,3.4,24.15,765.0,1014.66,751.15
2018,10,13,12,0,976.0,73.0,3.5,24.3,767.0,1015.41,751.93
2018,10,13,12,15,974.5,72.5,3.6,24.3,760.5,1009.12,748.65
2018,10,13,12,30,973.0,72.0,3.7,24.3,754.0,998.8,742.87
2018,10,13,12,45,970.5,71.0,3.75,24.3,739.5,982.99,733.2
2018,10,13,13,0,968.0,70.0,3.8,24.3,725.0,963.29,721.05
2018,10,13,13,15,962.0,70.0,3.8,24.2,703.0,937.91,705.09
2018,10,13,13,30,956.0,70.0,3.8,24.1,681.0,909.04,686.8
2018,10,13,13,45,947.5,68.5,3.85,24.0,651.0,873.0,663.77
2018,10,13,14,0,939.0,67.0,3.9,23.9,621.0,833.98,638.51
2018,10,13,14,15,926.0,66.0,3.9,23.65,584.5,789.35,609.16
2018,10,13,14,30,913.0,65.0,3.9,23.4,548.0,742.55,577.89
2018,10,13,14,45,895.5,63.0,3.9,23.15,505.5,689.61,541.64
2018,10,13,15,0,878.0,61.0,3.9,22.9,463.0,635.47,502.51
2018,10,13,15,15,853.5,58.5,3.9,22.9,416.0,575.75,456.44
2018,10,13,15,30,829.0,56.0,3.9,22.9,369.0,516.2,409.06
2018,10,13,15,45,793.0,53.0,3.75,21.95,319.0,453.45,358.66
2018,10,13,16,0,757.0,50.0,3.6,21.0,269.0,389.95,305.74
2018,10,13,16,15,700.5,45.0,3.2,20.05,217.5,319.11,245.05
2018,10,13,16,30,644.0,40.0,2.8,19.1,166.0,253.62,187.21
2018,10,13,16,45,545.0,34.5,2.4,18.1,119.0,182.59,125.74
2018,10,13,17,0,446.0,29.0,2.0,17.1,72.0,122.64,73.36
2018,10,13,17,15,261.5,18.0,1.85,16.25,39.5,55.41,0.0
2018,10,13,17,30,77.0,7.0,1.7,15.4,7.0,12.24,0.0
2018,10,13,17,45,38.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,15,135.0,10.0,0.85,8.4,17.0,20.04,0.0
2018,10,14,6,30,270.0,20.0,0.9,9.0,34.0,60.42,0.0
2018,10,14,6,45,413.5,28.5,0.95,9.55,77.0,120.11,75.68
2018,10,14,7,0,557.0,37.0,1.0,10.1,120.0,191.37,136.8
2018,10,14,7,15,518.5,49.0,0.95,10.75,149.5,227.99,174.51
2018,10,14,7,30,480.0,61.0,0.9,11.4,179.0,258.2,204.94
2018,10,14,7,45,536.5,69.5,0.8,12.05,228.0,320.72,258.28
2018,10,14,8,0,593.0,78.0,0.7,12.7,277.0,388.56,313.62
2018,10,14,8,15,704.0,73.5,0.7,13.5,344.0,474.69,381.36
2018,10,14,8,30,815.0,69.0,0.7,14.3,411.0,571.85,454.57
2018,10,14,8,45,855.0,67.0,0.65,15.1,459.5,630.88,496.33
2018,10,14,9,0,895.0,65.0,0.6,15.9,508.0,694.45,538.75
2018,10,14,9,15,909.5,67.0,0.7,16.7,547.5,744.88,571.39
2018,10,14,9,30,924.0,69.0,0.8,17.5,587.0,793.53,602.41
2018,10,14,9,45,933.5,71.0,0.9,18.3,620.0,836.09,628.87
2018,10,14,10,0,943.0,73.0,1.0,19.1,653.0,875.95,653.29
2018,10,14,10,15,950.5,73.5,1.0,19.7,678.5,909.41,672.15
2018,10,14,10,30,958.0,74.0,1.0,20.3,704.0,939.63,688.79
2018,10,14,10,45,963.0,75.0,1.0,20.95,722.5,964.76,701.95
2018,10,14,11,0,968.0,76.0,1.0,21.6,741.0,986.21,712.8
2018,10,14,11,15,971.0,76.5,0.95,22.0,751.5,1001.4,719.48
2018,10,14,11,30,974.0,77.0,0.9,22.4,762.0,1012.65,723.82
2018,10,14,11,45,975.0,77.0,0.85,22.75,764.0,1017.4,724.42
2018,10,14,12,0,976.0,77.0,0.8,23.1,766.0,1018.08,722.72
2018,10,14,12,15,974.5,76.5,0.85,23.3,759.5,1011.74,719.5
2018,10,14,12,30,973.0,76.0,0.9,23.5,753.0,1001.37,714.0
2018,10,14,12,45,970.0,75.5,0.9,23.65,738.5,985.64,704.46
2018,10,14,13,0,967.0,75.0,0.9,23.8,724.0,966.06,692.7
2018,10,14,13,15,961.0,74.0,1.0,23.8,701.5,939.49,678.87
2018,10,14,13,30,955.0,73.0,1.1,23.8,679.0,909.44,662.65
2018,10,14,13,45,947.0,71.0,1.2,23.8,649.0,873.24,642.13
2018,10,14,14,0,939.0,69.0,1.3,23.8,619.0,834.04,619.26
2018,10,14,14,15,926.5,68.0,1.4,23.65,582.5,789.81,592.85
2018,10,14,14,30,914.0,67.0,1.5,23.5,546.0,743.37,564.29
2018,10,14,14,45,897.0,64.5,1.55,23.35,503.5,690.17,529.82
2018,10,14,15,0,880.0,62.0,1.6,23.2,461.0,635.73,492.16
2018,10,14,15,15,854.5,59.5,1.6,23.2,413.5,575.4,447.36
2018,10,14,15,30,829.0,57.0,1.6,23.2,366.0,515.33,401.18
2018,10,14,15,45,791.5,54.0,1.75,22.45,315.5,451.94,352.26
2018,10,14,16,0,754.0,51.0,1.9,21.7,265.0,387.97,300.44
2018,10,14,16,15,694.5,46.0,1.7,20.5,213.5,316.32,240.41
2018,10,14,16,30,635.0,41.0,1.5,19.3,162.0,250.36,183.2
2018,10,14,16,45,531.5,35.0,1.3,18.1,115.0,178.39,121.87
2018,10,14,17,0,428.0,29.0,1.1,16.9,68.0,119.95,70.72
2018,10,14,17,15,249.0,18.0,1.1,16.1,37.5,49.1,0.0
2018,10,14,17,30,70.0,7.0,1.1,15.3,7.0,6.67,0.0
2018,10,14,17,45,35.0,3.5,1.1,14.55,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,15,6,15,139.0,10.0,1.25,8.5,16.5,20.35,0.0
2018,10,15,6,30,278.0,20.0,1.3,9.3,33.0,61.16,0.0
2018,10,15,6,45,437.5,27.5,1.4,10.1,77.5,122.22,75.7
2018,10,15,7,0,597.0,35.0,1.5,10.9,122.0,199.43,141.71
2018,10,15,7,15,671.0,39.5,1.7,11.8,173.0,264.88,201.03
2018,10,15,7,30,745.0,44.0,1.9,12.7,224.0,337.99,266.0
2018,10,15,7,45,789.5,47.5,2.1,13.6,276.0,402.34,322.7
2018,10,15,8,0,834.0,51.0,2.3,14.5,328.0,471.68,381.27
2018,10,15,8,15,863.5,53.5,2.35,15.4,378.0,534.69,432.29
2018,10,15,8,30,893.0,56.0,2.4,16.3,428.0,598.64,481.92
2018,10,15,8,45,913.5,57.5,2.45,17.2,473.0,656.16,524.82
2018,10,15,9,0,934.0,59.0,2.5,18.1,518.0,712.96,564.23
2018,10,15,9,15,947.5,61.0,2.35,18.8,558.0,764.19,596.82
2018,10,15,9,30,961.0,63.0,2.2,19.5,598.0,813.44,627.01
2018,10,15,9,45,969.5,64.5,2.1,20.25,631.0,855.81,651.87
2018,10,15,10,0,978.0,66.0,2.0,21.0,664.0,895.3,674.2
2018,10,15,10,15,985.0,67.5,1.85,21.4,690.5,930.39,693.46
2018,10,15,10,30,992.0,69.0,1.7,21.8,717.0,962.1,710.01
2018,10,15,10,45,997.0,69.0,1.55,22.25,735.0,986.63,721.39
2018,10,15,11,0,1002.0,69.0,1.4,22.7,753.0,1007.36,730.09
2018,10,15,11,15,1003.5,70.0,1.4,22.9,763.0,1022.09,738.08
2018,10,15,11,30,1005.0,71.0,1.4,23.1,773.0,1032.71,743.68
2018,10,15,11,45,1004.5,70.5,1.35,23.3,774.0,1035.5,743.7
2018,10,15,12,0,1004.0,70.0,1.3,23.5,775.0,1034.1,741.35
2018,10,15,12,15,1001.0,70.5,1.4,23.6,768.0,1027.36,738.77
2018,10,15,12,30,998.0,71.0,1.5,23.7,761.0,1016.5,733.71
2018,10,15,12,45,994.0,70.5,1.65,23.8,745.5,999.5,725.53
2018,10,15,13,0,990.0,70.0,1.8,23.9,730.0,978.58,714.75
2018,10,15,13,15,983.5,69.5,1.9,23.85,707.0,951.66,699.72
2018,10,15,13,30,977.0,69.0,2.0,23.8,684.0,921.21,682.25
2018,10,15,13,45,968.0,67.5,2.1,23.75,653.5,884.14,660.15
2018,10,15,14,0,959.0,66.0,2.2,23.7,623.0,844.05,635.71
2018,10,15,14,15,946.5,65.0,2.25,23.5,586.0,799.13,607.48
2018,10,15,14,30,934.0,64.0,2.3,23.3,549.0,751.94,577.2
2018,10,15,14,45,915.5,62.0,2.4,23.1,505.5,697.52,541.44
2018,10,15,15,0,897.0,60.0,2.5,22.9,462.0,641.94,502.37
2018,10,15,15,15,871.5,58.0,2.5,22.9,414.5,581.45,456.53
2018,10,15,15,30,846.0,56.0,2.5,22.9,367.0,521.2,409.29
2018,10,15,15,45,808.0,52.5,2.45,22.05,315.5,456.22,357.79
2018,10,15,16,0,770.0,49.0,2.4,21.2,264.0,390.7,303.73
2018,10,15,16,15,710.0,45.0,2.15,20.0,212.5,319.27,243.24
2018,10,15,16,30,650.0,41.0,1.9,18.8,161.0,253.48,185.6
2018,10,15,16,45,543.5,34.5,1.6,17.65,113.5,179.6,122.31
2018,10,15,17,0,437.0,28.0,1.3,16.5,66.0,117.71,67.41
2018,10,15,17,15,253.5,17.5,1.25,15.7,36.0,48.68,0.0
2018,10,15,17,30,70.0,7.0,1.2,14.9,6.0,0.0,0.0
2018,10,15,17,45,35.0,3.5,1.2,14.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,16,6,15,135.0,10.0,0.45,10.1,16.0,9.53,0.0
2018,10,16,6,30,270.0,20.0,0.4,10.6,32.0,59.7,0.0
2018,10,16,6,45,431.0,27.5,0.4,11.1,75.5,120.7,73.56
2018,10,16,7,0,592.0,35.0,0.4,11.6,119.0,197.82,139.02
2018,10,16,7,15,667.0,40.0,0.45,12.4,170.5,263.77,197.57
2018,10,16,7,30,742.0,45.0,0.5,13.2,222.0,337.49,261.44
2018,10,16,7,45,786.5,48.5,0.55,14.0,273.5,403.66,317.8
2018,10,16,8,0,831.0,52.0,0.6,14.8,325.0,470.68,372.53
2018,10,16,8,15,860.0,54.5,0.6,15.8,374.5,533.16,420.77
2018,10,16,8,30,889.0,57.0,0.6,16.8,424.0,596.52,467.32
2018,10,16,8,45,909.0,58.5,0.6,17.85,468.5,653.43,507.04
2018,10,16,9,0,929.0,60.0,0.6,18.9,513.0,709.58,543.28
2018,10,16,9,15,942.0,62.0,0.55,19.6,552.5,760.14,573.45
2018,10,16,9,30,955.0,64.0,0.5,20.3,592.0,808.68,601.43
2018,10,16,9,45,964.0,65.5,0.45,21.0,624.5,851.15,624.67
2018,10,16,10,0,973.0,67.0,0.4,21.7,657.0,890.78,645.61
2018,10,16,10,15,980.0,68.0,0.45,22.15,683.0,925.05,665.48
2018,10,16,10,30,987.0,69.0,0.5,22.6,709.0,955.94,683.24
2018,10,16,10,45,992.0,69.0,0.5,23.0,727.0,980.29,695.98
2018,10,16,11,0,997.0,69.0,0.5,23.4,745.0,1000.86,706.48
2018,10,16,11,15,999.0,69.5,0.6,23.7,755.0,1015.32,715.99
2018,10,16,11,30,1001.0,70.0,0.7,24.0,765.0,1025.71,723.24
2018,10,16,11,45,1001.5,70.0,0.85,24.25,767.0,1029.96,728.16
2018,10,16,12,0,1002.0,70.0,1.0,24.5,769.0,1030.03,730.59
2018,10,16,12,15,1000.0,70.0,1.1,24.6,762.0,1023.6,728.49
2018,10,16,12,30,998.0,70.0,1.2,24.7,755.0,1013.04,723.94
2018,10,16,12,45,993.5,69.5,1.3,24.8,739.5,995.54,715.09
2018,10,16,13,0,989.0,69.0,1.4,24.9,724.0,974.15,703.8
2018,10,16,13,15,982.0,68.5,1.5,24.9,700.5,946.8,688.87
2018,10,16,13,30,975.0,68.0,1.6,24.9,677.0,915.94,671.53
2018,10,16,13,45,965.5,67.0,1.7,24.85,646.5,879.11,650.12
2018,10,16,14,0,956.0,66.0,1.8,24.8,616.0,839.31,626.4
2018,10,16,14,15,942.0,64.0,1.9,24.6,578.0,792.2,597.57
2018,10,16,14,30,928.0,62.0,2.0,24.4,540.0,742.95,566.62
2018,10,16,14,45,909.0,60.5,2.05,24.2,497.0,689.09,531.31
2018,10,16,15,0,890.0,59.0,2.1,24.0,454.0,634.14,492.71
2018,10,16,15,15,864.5,57.0,2.1,24.0,406.5,574.07,447.56
2018,10,16,15,30,839.0,55.0,2.1,24.0,359.0,514.26,401.04
2018,10,16,15,45,800.5,52.0,2.05,23.15,308.5,450.13,350.51
2018,10,16,16,0,762.0,49.0,2.0,22.3,258.0,385.5,297.49
2018,10,16,16,15,651.0,47.5,1.75,20.95,200.5,298.79,226.33
2018,10,16,16,30,540.0,46.0,1.5,19.6,143.0,224.96,164.33
2018,10,16,16,45,437.5,36.0,1.3,18.3,98.5,155.33,105.62
2018,10,16,17,0,335.0,26.0,1.1,17.0,54.0,97.28,54.21
2018,10,16,17,15,199.5,16.0,1.15,16.3,29.5,40.02,0.0
2018,10,16,17,30,64.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,10,16,17,45,32.0,3.0,1.2,14.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,17,6,15,112.5,9.5,0.45,10.35,14.0,0.0,0.0
2018,10,17,6,30,225.0,19.0,0.5,10.7,28.0,48.47,0.0
2018,10,17,6,45,379.0,27.5,0.5,11.05,69.0,112.16,68.1
2018,10,17,7,0,533.0,36.0,0.5,11.4,110.0,183.3,129.17
2018,10,17,7,15,611.0,41.5,0.6,12.05,159.5,247.22,186.06
2018,10,17,7,30,689.0,47.0,0.7,12.7,209.0,319.3,249.03
2018,10,17,7,45,736.5,51.0,0.85,13.4,259.5,384.3,305.36
2018,10,17,8,0,784.0,55.0,1.0,14.1,310.0,453.08,362.71
2018,10,17,8,15,815.0,58.0,1.0,15.15,358.5,515.15,411.45
2018,10,17,8,30,846.0,61.0,1.0,16.2,407.0,574.95,456.36
2018,10,17,8,45,868.0,63.0,1.0,17.25,451.5,631.58,496.93
2018,10,17,9,0,890.0,65.0,1.0,18.3,496.0,687.75,534.62
2018,10,17,9,15,905.5,67.0,1.0,19.05,535.0,738.4,566.52
2018,10,17,9,30,921.0,69.0,1.0,19.8,574.0,787.34,596.53
2018,10,17,9,45,933.0,69.5,1.0,20.6,607.0,829.73,621.35
2018,10,17,10,0,945.0,70.0,1.0,21.4,640.0,869.59,644.11
2018,10,17,10,15,952.5,71.0,1.0,21.8,665.5,903.42,663.6
2018,10,17,10,30,960.0,72.0,1.0,22.2,691.0,934.0,680.9
2018,10,17,10,45,965.0,72.5,1.05,22.6,709.0,958.33,695.05
2018,10,17,11,0,970.0,73.0,1.1,23.0,727.0,978.97,706.99
2018,10,17,11,15,972.5,73.5,1.2,23.2,737.0,993.5,716.62
2018,10,17,11,30,975.0,74.0,1.3,23.4,747.0,1004.08,723.95
2018,10,17,11,45,975.5,74.0,1.35,23.6,748.5,1008.17,726.52
2018,10,17,12,0,976.0,74.0,1.4,23.8,750.0,1008.2,726.76
2018,10,17,12,15,974.0,73.5,1.5,23.85,743.0,1001.24,723.98
2018,10,17,12,30,972.0,73.0,1.6,23.9,736.0,990.27,718.78
2018,10,17,12,45,967.0,73.5,1.65,23.95,721.0,973.81,709.44
2018,10,17,13,0,962.0,74.0,1.7,24.0,706.0,953.58,697.78
2018,10,17,13,15,955.5,73.0,1.75,23.9,683.5,926.62,682.17
2018,10,17,13,30,949.0,72.0,1.8,23.8,661.0,896.24,664.27
2018,10,17,13,45,939.5,70.5,1.85,23.7,630.5,859.56,642.03
2018,10,17,14,0,930.0,69.0,1.9,23.6,600.0,820.02,617.61
2018,10,17,14,15,916.5,67.5,1.95,23.35,563.0,774.83,589.3
2018,10,17,14,30,903.0,66.0,2.0,23.1,526.0,727.56,559.02
2018,10,17,14,45,883.5,64.0,2.0,22.85,483.5,673.87,523.2
2018,10,17,15,0,864.0,62.0,2.0,22.6,441.0,619.22,483.95
2018,10,17,15,15,837.0,59.5,2.0,22.6,394.0,559.03,438.39
2018,10,17,15,30,810.0,57.0,2.0,22.6,347.0,502.18,393.71
2018,10,17,15,45,770.0,53.5,1.95,21.65,297.0,435.49,341.09
2018,10,17,16,0,730.0,50.0,1.9,20.7,247.0,371.42,288.3
2018,10,17,16,15,666.5,45.5,1.75,19.55,197.0,300.75,228.55
2018,10,17,16,30,603.0,41.0,1.6,18.4,147.0,236.17,172.16
2018,10,17,16,45,491.5,33.5,1.4,17.25,101.5,163.39,110.23
2018,10,17,17,0,380.0,26.0,1.2,16.1,56.0,104.09,55.62
2018,10,17,17,15,205.5,15.0,1.15,15.35,29.5,39.42,0.0
2018,10,17,17,30,31.0,4.0,1.1,14.6,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.05,13.8,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,18,6,15,109.5,9.0,0.9,9.35,13.0,0.0,0.0
2018,10,18,6,30,219.0,18.0,0.9,9.8,26.0,46.61,0.0
2018,10,18,6,45,372.5,27.0,0.9,10.3,66.5,110.29,66.14
2018,10,18,7,0,526.0,36.0,0.9,10.8,107.0,181.15,127.98
2018,10,18,7,15,605.0,41.5,1.1,11.45,156.0,244.92,185.32
2018,10,18,7,30,684.0,47.0,1.3,12.1,205.0,316.92,249.08
2018,10,18,7,45,732.0,51.0,1.45,12.75,255.5,381.76,306.03
2018,10,18,8,0,780.0,55.0,1.6,13.4,306.0,450.42,364.09
2018,10,18,8,15,812.5,57.5,1.65,14.3,354.0,512.4,414.17
2018,10,18,8,30,845.0,60.0,1.7,15.2,402.0,572.23,460.69
2018,10,18,8,45,866.5,62.5,1.7,16.15,446.5,628.98,502.6
2018,10,18,9,0,888.0,65.0,1.7,17.1,491.0,685.23,541.71
2018,10,18,9,15,904.0,66.5,1.7,18.0,530.0,735.45,574.0
2018,10,18,9,30,920.0,68.0,1.7,18.9,569.0,784.02,604.38
2018,10,18,9,45,931.0,69.0,1.7,19.75,601.5,826.07,629.7
2018,10,18,10,0,942.0,70.0,1.7,20.6,634.0,865.54,652.86
2018,10,18,10,15,950.0,71.5,1.65,21.2,660.0,900.21,672.51
2018,10,18,10,30,958.0,73.0,1.6,21.8,686.0,931.69,689.79
2018,10,18,10,45,963.0,73.5,1.6,22.35,704.0,955.89,702.96
2018,10,18,11,0,968.0,74.0,1.6,22.9,722.0,976.43,713.82
2018,10,18,11,15,970.5,74.0,1.55,23.15,731.5,990.27,720.57
2018,10,18,11,30,973.0,74.0,1.5,23.4,741.0,1000.17,724.95
2018,10,18,11,45,973.5,74.0,1.45,23.7,742.5,1004.19,725.62
2018,10,18,12,0,974.0,74.0,1.4,24.0,744.0,1004.17,723.93
2018,10,18,12,15,972.0,74.0,1.3,24.2,737.5,997.77,717.88
2018,10,18,12,30,970.0,74.0,1.2,24.4,731.0,987.38,709.52
2018,10,18,12,45,966.0,73.5,1.15,24.55,716.0,970.64,698.36
2018,10,18,13,0,962.0,73.0,1.1,24.7,701.0,950.11,685.01
2018,10,18,13,15,955.0,72.5,1.05,24.7,678.0,923.3,668.21
2018,10,18,13,30,948.0,72.0,1.0,24.7,655.0,893.1,649.34
2018,10,18,13,45,938.5,70.5,0.95,24.65,625.0,856.45,626.44
2018,10,18,14,0,929.0,69.0,0.9,24.6,595.0,816.95,601.62
2018,10,18,14,15,915.5,68.0,0.85,24.4,558.5,772.42,573.62
2018,10,18,14,30,902.0,67.0,0.8,24.2,522.0,725.82,543.91
2018,10,18,14,45,883.0,64.5,0.8,24.0,479.5,671.98,509.37
2018,10,18,15,0,864.0,62.0,0.8,23.8,437.0,617.13,471.29
2018,10,18,15,15,836.5,59.5,0.8,23.8,390.0,556.73,427.21
2018,10,18,15,30,809.0,57.0,0.8,23.8,343.0,499.74,383.9
2018,10,18,15,45,768.0,53.5,0.85,22.9,293.0,432.75,332.95
2018,10,18,16,0,727.0,50.0,0.9,22.0,243.0,368.49,281.55
2018,10,18,16,15,662.0,45.0,0.9,20.75,192.5,297.06,222.72
2018,10,18,16,30,597.0,40.0,0.9,19.5,142.0,231.95,167.0
2018,10,18,16,45,482.0,33.0,0.95,18.3,97.5,159.47,106.23
2018,10,18,17,0,367.0,26.0,1.0,17.1,53.0,100.24,50.33
2018,10,18,17,15,198.0,14.5,1.05,16.35,27.5,37.65,0.0
2018,10,18,17,30,29.0,3.0,1.1,15.6,2.0,0.0,0.0
2018,10,18,17,45,14.5,1.5,1.1,14.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,6,15,94.0,8.5,1.05,10.8,12.0,0.0,0.0
2018,10,19,6,30,188.0,17.0,1.0,11.3,24.0,41.4,0.0
2018,10,19,6,45,337.5,27.0,0.95,11.8,62.5,102.78,60.19
2018,10,19,7,0,487.0,37.0,0.9,12.3,101.0,173.68,122.17
2018,10,19,7,15,569.5,43.0,1.1,13.15,149.5,236.31,177.8
2018,10,19,7,30,652.0,49.0,1.3,14.0,198.0,306.58,239.39
2018,10,19,7,45,703.0,53.5,1.5,14.85,248.0,371.43,295.78
2018,10,19,8,0,754.0,58.0,1.7,15.7,298.0,440.48,353.63
2018,10,19,8,15,787.5,61.0,1.75,16.6,346.0,502.18,403.21
2018,10,19,8,30,821.0,64.0,1.8,17.5,394.0,565.32,451.91
2018,10,19,8,45,845.0,66.5,1.85,18.45,438.5,622.9,494.48
2018,10,19,9,0,869.0,69.0,1.9,19.4,483.0,675.86,531.84
2018,10,19,9,15,886.5,70.5,1.95,20.25,522.0,726.28,564.81
2018,10,19,9,30,904.0,72.0,2.0,21.1,561.0,775.22,596.04
2018,10,19,9,45,918.0,73.0,2.05,21.95,594.5,819.0,623.11
2018,10,19,10,0,932.0,74.0,2.1,22.8,628.0,860.44,648.18
2018,10,19,10,15,940.0,75.0,2.1,23.35,653.5,894.16,668.03
2018,10,19,10,30,948.0,76.0,2.1,23.9,679.0,924.72,685.66
2018,10,19,10,45,953.0,76.5,2.1,24.5,696.5,948.64,698.7
2018,10,19,11,0,958.0,77.0,2.1,25.1,714.0,968.95,709.42
2018,10,19,11,15,961.0,77.5,2.0,25.45,724.0,983.66,716.13
2018,10,19,11,30,964.0,78.0,1.9,25.8,734.0,994.48,720.4
2018,10,19,11,45,964.5,78.0,1.85,26.2,735.5,998.42,720.88
2018,10,19,12,0,965.0,78.0,1.8,26.6,737.0,998.35,719.03
2018,10,19,12,15,962.5,78.0,1.65,26.7,730.0,991.49,712.57
2018,10,19,12,30,960.0,78.0,1.5,26.8,723.0,980.69,703.75
