Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,45,933.5,73.5,3.2,19.15,540.0,811.76,635.34
2018,11,8,14,0,920.0,72.0,3.2,19.1,509.0,770.54,607.25
2018,11,8,14,15,900.5,70.5,3.15,18.95,472.0,722.89,574.1
2018,11,8,14,30,881.0,69.0,3.1,18.8,435.0,678.38,542.41
2018,11,8,14,45,852.5,67.0,3.1,18.6,392.5,621.35,499.14
2018,11,8,15,0,824.0,65.0,3.1,18.4,350.0,564.2,454.47
2018,11,8,15,15,785.5,61.0,3.1,18.4,303.5,499.72,402.31
2018,11,8,15,30,747.0,57.0,3.1,18.4,257.0,436.88,349.68
2018,11,8,15,45,682.0,52.5,2.4,16.95,208.5,364.13,288.21
2018,11,8,16,0,617.0,48.0,1.7,15.5,160.0,299.53,231.44
2018,11,8,16,15,506.0,40.0,1.55,14.4,114.0,219.8,162.82
2018,11,8,16,30,395.0,32.0,1.4,13.3,68.0,151.76,100.75
2018,11,8,16,45,226.5,19.5,1.3,12.25,37.5,72.63,0.0
2018,11,8,17,0,58.0,7.0,1.2,11.2,7.0,15.43,0.0
2018,11,8,17,15,29.0,3.5,1.2,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,6,45,152.5,12.5,1.3,5.4,22.0,38.17,0.0
2018,11,9,7,0,305.0,25.0,1.3,5.7,44.0,104.09,42.92
2018,11,9,7,15,444.0,34.0,1.35,6.85,88.0,177.47,128.59
2018,11,9,7,30,583.0,43.0,1.4,8.0,132.0,260.89,202.27
2018,11,9,7,45,655.0,48.5,1.45,9.15,180.5,325.84,260.77
2018,11,9,8,0,727.0,54.0,1.5,10.3,229.0,400.21,325.04
2018,11,9,8,15,771.5,58.5,1.45,11.05,277.0,465.47,379.94
2018,11,9,8,30,816.0,63.0,1.4,11.8,325.0,533.19,434.3
2018,11,9,8,45,846.0,66.0,1.3,12.6,369.0,592.58,479.49
2018,11,9,9,0,876.0,69.0,1.2,13.4,413.0,652.2,522.69
2018,11,9,9,15,893.0,72.5,1.05,14.3,451.5,703.44,556.75
2018,11,9,9,30,910.0,76.0,0.9,15.2,490.0,753.15,586.46
2018,11,9,9,45,919.5,78.5,0.75,16.1,521.0,794.22,608.85
2018,11,9,10,0,929.0,81.0,0.6,17.0,552.0,826.62,624.47
2018,11,9,10,15,938.0,82.5,0.75,17.6,577.0,860.29,646.71
2018,11,9,10,30,947.0,84.0,0.9,18.2,602.0,890.94,666.82
2018,11,9,10,45,952.5,84.0,1.0,18.8,618.5,913.61,680.76
2018,11,9,11,0,958.0,84.0,1.1,19.4,635.0,932.78,692.54
2018,11,9,11,15,959.5,84.5,1.25,19.7,643.5,945.43,701.76
2018,11,9,11,30,961.0,85.0,1.4,20.0,652.0,954.29,708.62
2018,11,9,11,45,961.0,84.5,1.55,20.3,652.5,956.77,711.39
2018,11,9,12,0,961.0,84.0,1.7,20.6,653.0,955.37,711.72
2018,11,9,12,15,957.0,85.0,1.75,20.65,646.0,948.4,707.86
2018,11,9,12,30,953.0,86.0,1.8,20.7,639.0,937.65,701.68
2018,11,9,12,45,945.5,85.5,1.85,20.8,623.0,918.4,689.83
2018,11,9,13,0,938.0,85.0,1.9,20.9,607.0,895.67,675.77
2018,11,9,13,15,928.5,84.0,1.9,20.85,584.0,867.39,657.81
2018,11,9,13,30,919.0,83.0,1.9,20.8,561.0,836.04,637.75
2018,11,9,13,45,905.0,81.5,1.9,20.75,530.5,803.69,616.9
2018,11,9,14,0,891.0,80.0,1.9,20.7,500.0,762.65,589.78
2018,11,9,14,15,870.5,78.0,1.85,20.45,463.0,714.31,557.2
2018,11,9,14,30,850.0,76.0,1.8,20.2,426.0,664.58,522.24
2018,11,9,14,45,820.0,73.5,1.8,19.95,383.5,607.3,480.06
2018,11,9,15,0,790.0,71.0,1.8,19.7,341.0,550.08,436.55
2018,11,9,15,15,749.0,66.5,1.8,19.7,295.0,485.29,385.35
2018,11,9,15,30,708.0,62.0,1.8,19.7,249.0,425.24,335.97
2018,11,9,15,45,641.0,56.0,1.35,17.85,201.0,352.23,275.85
2018,11,9,16,0,574.0,50.0,0.9,16.0,153.0,284.9,218.32
2018,11,9,16,15,461.0,41.5,0.95,15.1,108.5,206.43,151.85
2018,11,9,16,30,348.0,33.0,1.0,14.2,64.0,139.76,91.33
2018,11,9,16,45,197.0,19.5,1.05,13.35,35.0,58.95,0.0
2018,11,9,17,0,46.0,6.0,1.1,12.5,6.0,5.72,0.0
2018,11,9,17,15,23.0,3.0,1.1,12.2,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,91.0,12.0,0.6,7.0,17.5,26.99,0.0
2018,11,10,7,0,182.0,24.0,0.6,7.0,35.0,74.59,24.12
2018,11,10,7,15,299.0,38.0,0.55,7.55,74.5,139.04,100.26
2018,11,10,7,30,416.0,52.0,0.5,8.1,114.0,211.75,163.96
2018,11,10,7,45,489.5,61.5,0.5,8.65,159.0,275.7,220.22
2018,11,10,8,0,563.0,71.0,0.5,9.2,204.0,346.43,280.61
2018,11,10,8,15,611.0,78.5,0.5,9.8,249.5,408.73,332.38
2018,11,10,8,30,659.0,86.0,0.5,10.4,295.0,474.22,384.63
2018,11,10,8,45,690.5,91.0,0.45,11.05,336.0,529.97,426.89
2018,11,10,9,0,722.0,96.0,0.4,11.7,377.0,586.47,467.97
2018,11,10,9,15,745.5,100.5,0.55,12.55,414.5,637.41,505.53
2018,11,10,9,30,769.0,105.0,0.7,13.4,452.0,687.74,541.79
2018,11,10,9,45,784.5,109.0,0.85,14.3,483.5,730.58,570.93
2018,11,10,10,0,800.0,113.0,1.0,15.2,515.0,771.65,598.21
2018,11,10,10,15,812.5,115.0,1.0,15.6,540.0,805.91,619.54
2018,11,10,10,30,825.0,117.0,1.0,16.0,565.0,837.7,639.03
2018,11,10,10,45,833.0,118.0,1.05,16.4,582.0,857.01,650.75
2018,11,10,11,0,841.0,119.0,1.1,16.8,599.0,878.06,663.86
2018,11,10,11,15,846.0,120.0,1.1,17.1,609.0,893.29,672.57
2018,11,10,11,30,851.0,121.0,1.1,17.4,619.0,905.12,679.18
2018,11,10,11,45,852.0,120.5,1.15,17.65,620.0,908.29,681.16
2018,11,10,12,0,853.0,120.0,1.2,17.9,621.0,907.91,681.05
2018,11,10,12,15,834.5,124.5,1.25,18.0,610.0,892.45,671.46
2018,11,10,12,30,816.0,129.0,1.3,18.1,599.0,879.38,663.73
2018,11,10,12,45,788.5,134.0,1.4,18.15,579.0,850.9,646.37
2018,11,10,13,0,761.0,139.0,1.5,18.2,559.0,819.86,627.19
2018,11,10,13,15,747.0,136.5,1.6,18.15,535.5,789.21,608.27
2018,11,10,13,30,733.0,134.0,1.7,18.1,512.0,756.26,587.41
2018,11,10,13,45,714.5,131.0,1.8,18.0,482.5,717.24,561.97
2018,11,10,14,0,696.0,128.0,1.9,17.9,453.0,676.64,534.02
2018,11,10,14,15,670.5,123.5,1.85,17.55,417.5,628.25,499.09
2018,11,10,14,30,645.0,119.0,1.8,17.2,382.0,579.38,463.05
2018,11,10,14,45,610.5,112.5,1.8,16.9,341.5,522.73,420.31
2018,11,10,15,0,576.0,106.0,1.8,16.6,301.0,467.09,377.12
2018,11,10,15,15,531.0,96.5,1.8,16.6,257.5,402.38,325.14
2018,11,10,15,30,486.0,87.0,1.8,16.6,214.0,343.4,276.2
2018,11,10,15,45,422.5,75.5,1.4,14.75,170.5,277.8,221.7
2018,11,10,16,0,359.0,64.0,1.0,12.9,127.0,218.24,170.72
2018,11,10,16,15,271.5,48.0,1.0,12.15,87.5,152.43,114.21
2018,11,10,16,30,184.0,32.0,1.0,11.4,48.0,96.03,62.8
2018,11,10,16,45,101.5,18.0,1.05,10.65,26.0,37.88,0.0
2018,11,10,17,0,19.0,4.0,1.1,9.9,4.0,3.81,0.0
2018,11,10,17,15,9.5,2.0,1.1,9.6,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,11,6,45,82.5,11.5,1.2,4.9,16.0,24.96,0.0
2018,11,11,7,0,165.0,23.0,1.2,5.0,32.0,68.94,15.16
2018,11,11,7,15,280.5,37.5,1.15,5.8,71.0,133.65,96.52
2018,11,11,7,30,396.0,52.0,1.1,6.6,110.0,204.06,159.25
2018,11,11,7,45,475.0,62.0,1.05,7.4,155.5,269.47,217.28
2018,11,11,8,0,554.0,72.0,1.0,8.2,201.0,342.27,280.0
2018,11,11,8,15,607.5,79.5,1.15,9.05,247.5,406.78,334.84
2018,11,11,8,30,661.0,87.0,1.3,9.9,294.0,475.0,390.86
2018,11,11,8,45,700.5,91.0,1.4,10.75,337.0,534.4,437.99
2018,11,11,9,0,740.0,95.0,1.5,11.6,380.0,595.18,484.66
2018,11,11,9,15,762.5,100.0,1.55,12.35,418.0,646.65,522.59
2018,11,11,9,30,785.0,105.0,1.6,13.1,456.0,697.39,558.93
2018,11,11,9,45,799.5,109.0,1.6,13.85,487.5,739.98,587.01
2018,11,11,10,0,814.0,113.0,1.6,14.6,519.0,780.67,612.96
2018,11,11,10,15,828.0,114.5,1.55,15.15,544.5,815.88,634.55
2018,11,11,10,30,842.0,116.0,1.5,15.7,570.0,843.83,650.81
2018,11,11,10,45,852.0,116.5,1.5,16.2,588.0,869.39,666.07
2018,11,11,11,0,862.0,117.0,1.5,16.7,606.0,891.87,679.2
2018,11,11,11,15,866.5,117.5,1.45,17.05,615.5,906.34,686.67
2018,11,11,11,30,871.0,118.0,1.4,17.4,625.0,917.33,691.95
2018,11,11,11,45,872.0,118.0,1.4,17.75,626.5,921.13,693.3
2018,11,11,12,0,873.0,118.0,1.4,18.1,628.0,921.32,692.5
2018,11,11,12,15,874.5,116.0,1.35,18.25,622.0,916.08,688.09
2018,11,11,12,30,876.0,114.0,1.3,18.4,616.0,907.21,681.5
2018,11,11,12,45,876.0,111.0,1.3,18.6,602.5,892.34,671.7
2018,11,11,13,0,876.0,108.0,1.3,18.8,589.0,873.95,659.74
2018,11,11,13,15,865.5,106.5,1.25,18.8,566.0,845.26,640.74
2018,11,11,13,30,855.0,105.0,1.2,18.8,543.0,813.69,619.88
2018,11,11,13,45,834.5,101.0,1.1,18.8,509.0,769.07,589.33
2018,11,11,14,0,814.0,97.0,1.0,18.8,475.0,722.64,557.42
2018,11,11,14,15,760.5,96.5,0.95,18.55,428.5,659.47,513.69
2018,11,11,14,30,707.0,96.0,0.9,18.3,382.0,593.9,466.29
2018,11,11,14,45,711.0,90.0,0.85,18.1,353.0,559.41,440.9
2018,11,11,15,0,715.0,84.0,0.8,17.9,324.0,522.49,412.39
2018,11,11,15,15,671.0,77.5,0.8,17.9,278.5,457.45,361.59
2018,11,11,15,30,627.0,71.0,0.8,17.9,233.0,394.89,311.11
2018,11,11,15,45,561.0,63.0,0.65,16.4,187.0,324.29,253.61
2018,11,11,16,0,495.0,55.0,0.5,14.9,141.0,259.32,198.73
2018,11,11,16,15,392.0,43.5,0.5,14.35,98.5,185.48,136.01
2018,11,11,16,30,289.0,32.0,0.5,13.8,56.0,121.72,76.88
2018,11,11,16,45,162.5,19.0,0.5,13.2,30.5,51.17,0.0
2018,11,11,17,0,36.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,11,11,17,15,18.0,3.0,0.55,12.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,6,45,83.0,11.0,1.65,4.25,15.5,24.46,0.0
2018,11,12,7,0,166.0,22.0,1.6,4.5,31.0,67.37,5.77
2018,11,12,7,15,284.0,36.0,1.75,5.65,69.0,131.83,94.26
2018,11,12,7,30,402.0,50.0,1.9,6.8,107.0,203.44,158.6
2018,11,12,7,45,481.0,59.5,2.0,7.95,152.0,268.41,216.77
2018,11,12,8,0,560.0,69.0,2.1,9.1,197.0,340.75,279.89
2018,11,12,8,15,613.5,75.5,2.2,9.95,242.5,404.27,334.57
2018,11,12,8,30,667.0,82.0,2.3,10.8,288.0,471.46,390.4
2018,11,12,8,45,705.5,86.0,2.4,11.65,331.0,530.29,437.79
2018,11,12,9,0,744.0,90.0,2.5,12.5,374.0,590.43,484.67
2018,11,12,9,15,774.5,92.5,2.5,13.45,413.0,644.37,524.74
2018,11,12,9,30,805.0,95.0,2.5,14.4,452.0,698.12,563.26
2018,11,12,9,45,829.5,95.5,2.55,15.3,485.5,740.96,591.71
2018,11,12,10,0,854.0,96.0,2.6,16.2,519.0,786.03,621.35
2018,11,12,10,15,867.0,97.5,2.6,16.95,544.5,821.3,643.46
2018,11,12,10,30,880.0,99.0,2.6,17.7,570.0,853.94,663.5
2018,11,12,10,45,889.5,99.5,2.55,18.5,588.0,879.62,677.97
2018,11,12,11,0,899.0,100.0,2.5,19.3,606.0,902.1,690.16
2018,11,12,11,15,904.0,100.0,2.35,19.65,615.5,916.76,697.23
2018,11,12,11,30,909.0,100.0,2.2,20.0,625.0,927.84,701.91
2018,11,12,11,45,911.0,99.0,2.05,20.35,626.5,931.45,701.57
2018,11,12,12,0,913.0,98.0,1.9,20.7,628.0,931.34,698.88
2018,11,12,12,15,911.5,97.5,1.75,20.8,621.5,925.03,692.82
2018,11,12,12,30,910.0,97.0,1.6,20.9,615.0,915.03,684.46
2018,11,12,12,45,906.0,95.0,1.45,21.0,600.0,897.51,671.22
2018,11,12,13,0,902.0,93.0,1.3,21.1,585.0,876.5,655.83
2018,11,12,13,15,893.0,91.0,1.2,21.0,562.0,848.08,636.77
2018,11,12,13,30,884.0,89.0,1.1,20.9,539.0,816.66,615.77
2018,11,12,13,45,870.0,87.0,1.0,20.85,509.0,778.63,590.14
2018,11,12,14,0,856.0,85.0,0.9,20.8,479.0,738.31,562.85
2018,11,12,14,15,836.0,82.0,0.85,20.55,443.0,690.63,531.22
2018,11,12,14,30,816.0,79.0,0.8,20.3,407.0,641.62,496.86
2018,11,12,14,45,786.5,75.5,0.75,20.0,365.5,585.2,455.86
2018,11,12,15,0,757.0,72.0,0.7,19.7,324.0,528.9,413.67
2018,11,12,15,15,714.5,67.0,0.7,19.7,278.5,467.57,366.12
2018,11,12,15,30,672.0,62.0,0.7,19.7,233.0,405.66,316.43
2018,11,12,15,45,606.5,55.5,0.65,17.9,187.0,335.0,259.91
2018,11,12,16,0,541.0,49.0,0.6,16.1,141.0,269.89,205.45
2018,11,12,16,15,432.0,39.5,0.7,15.3,98.5,194.02,141.29
2018,11,12,16,30,323.0,30.0,0.8,14.5,56.0,128.08,78.91
2018,11,12,16,45,182.5,18.0,0.85,13.75,30.5,54.17,0.0
2018,11,12,17,0,42.0,6.0,0.9,13.0,5.0,0.0,0.0
2018,11,12,17,15,21.0,3.0,0.95,12.6,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,13,6,45,51.0,9.5,1.25,6.8,12.0,17.57,0.0
2018,11,13,7,0,102.0,19.0,1.2,6.9,24.0,49.01,0.0
2018,11,13,7,15,163.0,33.5,1.15,7.3,51.5,95.69,67.21
2018,11,13,7,30,224.0,48.0,1.1,7.7,79.0,141.35,109.61
2018,11,13,7,45,266.5,62.5,1.05,8.15,113.0,186.64,150.53
2018,11,13,8,0,309.0,77.0,1.0,8.6,147.0,236.21,194.31
2018,11,13,8,15,218.0,92.0,1.1,9.25,146.5,216.36,179.65
2018,11,13,8,30,127.0,107.0,1.2,9.9,146.0,186.73,155.13
2018,11,13,8,45,88.5,129.0,1.35,10.6,158.0,194.76,161.34
2018,11,13,9,0,50.0,151.0,1.5,11.3,170.0,190.33,156.49
2018,11,13,9,15,84.0,170.5,1.55,11.9,206.0,236.35,194.53
2018,11,13,9,30,118.0,190.0,1.6,12.5,242.0,295.18,241.97
2018,11,13,9,45,182.0,198.0,1.65,13.05,284.5,354.86,290.05
2018,11,13,10,0,246.0,206.0,1.7,13.6,327.0,430.09,349.06
2018,11,13,10,15,176.0,221.0,1.85,14.5,309.5,386.28,311.81
2018,11,13,10,30,106.0,236.0,2.0,15.4,292.0,338.01,271.32
2018,11,13,10,45,188.5,240.5,2.2,16.25,344.5,426.36,341.56
2018,11,13,11,0,271.0,245.0,2.4,17.1,397.0,518.0,411.78
2018,11,13,11,15,326.5,236.5,2.35,17.45,422.0,558.88,442.47
2018,11,13,11,30,382.0,228.0,2.3,17.8,447.0,599.52,472.85
2018,11,13,11,45,255.0,246.0,2.25,18.2,392.5,511.2,402.72
2018,11,13,12,0,128.0,264.0,2.2,18.6,338.0,407.74,320.81
2018,11,13,12,15,271.0,234.0,2.05,18.45,388.0,509.49,402.38
2018,11,13,12,30,414.0,204.0,1.9,18.3,438.0,608.77,478.41
2018,11,13,12,45,465.0,190.0,1.8,18.15,446.5,630.37,494.57
2018,11,13,13,0,516.0,176.0,1.7,18.0,455.0,648.46,508.66
2018,11,13,13,15,342.0,197.5,1.55,17.7,379.5,507.96,401.78
2018,11,13,13,30,168.0,219.0,1.4,17.4,304.0,376.35,299.06
2018,11,13,13,45,139.0,207.5,1.25,17.1,275.0,336.75,268.89
2018,11,13,14,0,110.0,196.0,1.1,16.8,246.0,298.51,238.91
2018,11,13,14,15,95.0,174.5,0.95,16.45,215.5,249.61,200.71
2018,11,13,14,30,80.0,153.0,0.8,16.1,185.0,212.43,171.24
2018,11,13,14,45,189.5,137.5,0.65,15.75,203.0,268.46,218.22
2018,11,13,15,0,299.0,122.0,0.5,15.4,221.0,314.01,254.4
2018,11,13,15,15,210.5,110.5,0.5,15.4,175.5,241.04,194.62
2018,11,13,15,30,122.0,99.0,0.5,15.4,130.0,169.27,135.7
2018,11,13,15,45,85.5,80.5,0.45,14.55,100.0,127.39,100.9
2018,11,13,16,0,49.0,62.0,0.4,13.7,70.0,84.13,64.44
2018,11,13,16,15,31.5,44.5,0.4,13.4,49.0,57.68,41.46
2018,11,13,16,30,14.0,27.0,0.4,13.1,28.0,32.15,17.42
2018,11,13,16,45,11.0,14.5,0.4,12.8,15.0,16.05,0.0
2018,11,13,17,0,8.0,2.0,0.4,12.5,2.0,0.0,0.0
2018,11,13,17,15,4.0,1.0,0.45,12.3,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,6,45,111.5,10.0,0.9,7.1,15.0,28.0,0.0
2018,11,14,7,0,223.0,20.0,0.9,7.2,30.0,76.11,0.0
2018,11,14,7,15,370.5,29.5,0.9,7.95,69.5,148.91,102.08
2018,11,14,7,30,518.0,39.0,0.9,8.7,109.0,229.79,174.98
2018,11,14,7,45,593.5,45.0,0.9,9.45,154.5,294.77,233.31
2018,11,14,8,0,669.0,51.0,0.9,10.2,200.0,364.13,293.66
2018,11,14,8,15,716.5,55.5,1.0,10.95,245.5,427.26,347.57
2018,11,14,8,30,764.0,60.0,1.1,11.7,291.0,493.24,401.71
2018,11,14,8,45,795.0,63.0,1.15,12.4,333.0,550.31,446.8
2018,11,14,9,0,826.0,66.0,1.2,13.1,375.0,607.83,490.61
2018,11,14,9,15,845.5,69.0,1.15,14.0,412.0,657.79,525.96
2018,11,14,9,30,865.0,72.0,1.1,14.9,449.0,706.56,557.81
2018,11,14,9,45,877.5,74.5,1.05,15.85,480.0,748.09,583.04
2018,11,14,10,0,890.0,77.0,1.0,16.8,511.0,787.38,606.1
2018,11,14,10,15,900.5,79.0,0.95,17.35,536.0,815.68,622.02
2018,11,14,10,30,911.0,81.0,0.9,17.9,561.0,847.18,639.98
2018,11,14,10,45,918.0,81.5,0.85,18.45,578.5,870.96,652.48
2018,11,14,11,0,925.0,82.0,0.8,19.0,596.0,891.45,662.79
2018,11,14,11,15,928.5,82.0,0.75,19.3,605.0,904.9,669.12
2018,11,14,11,30,932.0,82.0,0.7,19.6,614.0,914.74,673.27
2018,11,14,11,45,932.0,82.5,0.65,19.95,615.5,918.47,673.49
2018,11,14,12,0,932.0,83.0,0.6,20.3,617.0,918.47,671.54
2018,11,14,12,15,926.0,83.5,0.65,20.4,609.0,909.55,666.77
2018,11,14,12,30,920.0,84.0,0.7,20.5,601.0,897.03,659.9
2018,11,14,12,45,910.0,85.0,0.75,20.6,585.5,878.23,649.06
2018,11,14,13,0,900.0,86.0,0.8,20.7,570.0,863.02,640.67
2018,11,14,13,15,888.5,85.0,0.85,20.6,547.0,834.0,623.55
2018,11,14,13,30,877.0,84.0,0.9,20.5,524.0,802.12,604.49
2018,11,14,13,45,860.5,82.5,1.0,20.45,494.0,763.21,580.95
2018,11,14,14,0,844.0,81.0,1.1,20.4,464.0,722.19,555.41
2018,11,14,14,15,821.0,79.0,1.15,20.1,428.0,674.25,524.3
2018,11,14,14,30,798.0,77.0,1.2,19.8,392.0,625.24,490.18
2018,11,14,14,45,766.0,73.5,1.25,19.5,351.0,568.28,448.72
2018,11,14,15,0,734.0,70.0,1.3,19.2,310.0,511.71,406.02
2018,11,14,15,15,690.5,65.5,1.3,19.2,266.0,451.74,358.31
2018,11,14,15,30,647.0,61.0,1.3,19.2,222.0,391.36,308.68
2018,11,14,15,45,576.5,55.0,1.1,17.15,177.0,320.71,251.0
2018,11,14,16,0,506.0,49.0,0.9,15.1,132.0,256.07,196.18
2018,11,14,16,15,392.5,39.0,1.0,14.15,91.0,180.47,131.77
2018,11,14,16,30,279.0,29.0,1.1,13.2,50.0,114.23,67.16
2018,11,14,16,45,149.0,15.5,1.15,12.25,26.0,44.84,0.0
2018,11,14,17,0,19.0,2.0,1.2,11.3,2.0,0.0,0.0
2018,11,14,17,15,9.5,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,15,6,45,48.0,8.5,1.2,6.0,10.5,8.1,0.0
2018,11,15,7,0,96.0,17.0,1.2,6.1,21.0,37.12,0.0
2018,11,15,7,15,184.5,31.0,1.15,6.95,51.0,98.56,67.08
2018,11,15,7,30,273.0,45.0,1.1,7.8,81.0,153.54,118.06
2018,11,15,7,45,316.5,58.0,1.05,8.6,115.5,199.87,160.17
2018,11,15,8,0,360.0,71.0,1.0,9.4,150.0,250.56,204.91
2018,11,15,8,15,430.0,80.5,1.1,10.15,194.5,313.94,259.05
2018,11,15,8,30,500.0,90.0,1.2,10.9,239.0,383.36,316.63
2018,11,15,8,45,627.5,85.5,1.3,11.65,299.5,479.88,394.25
2018,11,15,9,0,755.0,81.0,1.4,12.4,360.0,581.96,473.58
2018,11,15,9,15,727.0,92.5,1.35,13.15,383.0,607.75,490.82
2018,11,15,9,30,699.0,104.0,1.3,13.9,406.0,629.05,504.53
2018,11,15,9,45,596.0,133.5,1.25,14.7,403.5,610.73,487.09
2018,11,15,10,0,493.0,163.0,1.2,15.5,401.0,580.08,460.67
2018,11,15,10,15,497.0,170.0,1.2,16.15,420.0,605.0,477.8
2018,11,15,10,30,501.0,177.0,1.2,16.8,439.0,628.25,492.87
2018,11,15,10,45,537.5,172.0,1.25,17.45,461.5,662.91,517.24
2018,11,15,11,0,574.0,167.0,1.3,18.1,484.0,696.57,540.47
2018,11,15,11,15,598.5,163.0,1.25,18.4,498.0,725.26,559.34
2018,11,15,11,30,623.0,159.0,1.2,18.7,512.0,746.91,572.92
2018,11,15,11,45,614.5,162.0,1.15,19.05,511.0,745.08,569.96
2018,11,15,12,0,606.0,165.0,1.1,19.4,510.0,740.55,565.5
2018,11,15,12,15,675.0,148.0,1.05,19.5,528.0,778.42,591.0
2018,11,15,12,30,744.0,131.0,1.0,19.6,546.0,811.9,612.71
2018,11,15,12,45,756.0,127.5,0.9,19.75,540.0,808.24,608.47
2018,11,15,13,0,768.0,124.0,0.8,19.9,534.0,801.19,602.51
2018,11,15,13,15,762.0,120.5,0.75,19.85,514.0,776.16,585.79
2018,11,15,13,30,756.0,117.0,0.7,19.8,494.0,748.47,567.5
2018,11,15,13,45,724.0,116.0,0.6,19.8,460.5,701.53,535.08
2018,11,15,14,0,692.0,115.0,0.5,19.8,427.0,653.75,501.29
2018,11,15,14,15,606.5,116.0,0.5,19.55,374.0,570.86,442.71
2018,11,15,14,30,521.0,117.0,0.5,19.3,321.0,487.91,382.69
2018,11,15,14,45,562.5,101.0,0.5,19.0,301.0,477.11,375.84
2018,11,15,15,0,604.0,85.0,0.5,18.7,281.0,457.18,360.61
2018,11,15,15,15,569.0,79.5,0.5,18.7,243.5,403.47,318.05
2018,11,15,15,30,534.0,74.0,0.5,18.7,206.0,351.45,275.65
2018,11,15,15,45,442.5,65.5,0.6,16.85,160.0,274.65,214.79
2018,11,15,16,0,351.0,57.0,0.7,15.0,114.0,206.49,158.74
2018,11,15,16,15,249.5,42.0,0.75,14.3,76.0,138.48,101.2
2018,11,15,16,30,148.0,27.0,0.8,13.6,38.0,78.3,44.11
2018,11,15,16,45,80.0,14.5,0.85,12.9,20.0,29.93,0.0
2018,11,15,17,0,12.0,2.0,0.9,12.2,2.0,0.0,0.0
2018,11,15,17,15,6.0,1.0,0.95,11.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,16,6,45,65.0,8.5,1.1,7.2,11.0,8.1,0.0
2018,11,16,7,0,130.0,17.0,1.1,7.2,22.0,44.31,0.0
2018,11,16,7,15,252.5,30.0,1.15,7.95,56.5,114.91,76.14
2018,11,16,7,30,375.0,43.0,1.2,8.7,91.0,184.72,140.72
2018,11,16,7,45,455.5,52.0,1.25,9.4,133.5,247.19,196.58
2018,11,16,8,0,536.0,61.0,1.3,10.1,176.0,317.34,257.78
2018,11,16,8,15,589.5,67.5,1.35,10.75,219.5,378.83,310.68
2018,11,16,8,30,643.0,74.0,1.4,11.4,263.0,444.13,364.85
2018,11,16,8,45,680.0,78.5,1.45,12.05,304.5,500.94,410.56
2018,11,16,9,0,717.0,83.0,1.5,12.7,346.0,559.07,455.78
2018,11,16,9,15,740.5,87.0,1.5,13.55,382.0,608.61,492.31
2018,11,16,9,30,764.0,91.0,1.5,14.4,418.0,657.61,527.27
2018,11,16,9,45,779.5,94.5,1.5,15.3,449.0,699.29,554.78
2018,11,16,10,0,795.0,98.0,1.5,16.2,480.0,735.48,577.51
2018,11,16,10,15,809.0,99.5,1.45,16.8,504.5,769.9,598.77
2018,11,16,10,30,823.0,101.0,1.4,17.4,529.0,801.95,618.03
2018,11,16,10,45,832.5,102.0,1.35,17.95,546.5,827.11,632.4
2018,11,16,11,0,842.0,103.0,1.3,18.5,564.0,849.31,644.68
2018,11,16,11,15,847.0,103.5,1.3,18.95,574.0,863.97,652.77
2018,11,16,11,30,852.0,104.0,1.3,19.4,584.0,875.3,658.79
2018,11,16,11,45,854.5,104.0,1.25,19.85,586.0,880.47,660.13
2018,11,16,12,0,857.0,104.0,1.2,20.3,588.0,882.15,659.35
2018,11,16,12,15,852.5,104.0,1.2,20.45,581.0,874.28,653.91
2018,11,16,12,30,848.0,104.0,1.2,20.6,574.0,863.0,646.46
2018,11,16,12,45,839.5,103.5,1.15,20.75,559.0,844.46,633.62
2018,11,16,13,0,831.0,103.0,1.1,20.9,544.0,822.8,618.88
2018,11,16,13,15,821.5,101.0,1.1,20.85,522.5,795.69,601.69
2018,11,16,13,30,812.0,99.0,1.1,20.8,501.0,765.84,582.62
2018,11,16,13,45,798.0,96.0,1.1,20.75,472.5,728.95,558.55
2018,11,16,14,0,784.0,93.0,1.1,20.7,444.0,693.6,535.36
2018,11,16,14,15,762.5,90.0,1.05,20.45,409.5,647.67,503.49
2018,11,16,14,30,741.0,87.0,1.0,20.2,375.0,600.78,469.61
2018,11,16,14,45,710.5,82.5,1.0,19.9,335.5,546.01,429.47
2018,11,16,15,0,680.0,78.0,1.0,19.6,296.0,491.7,388.35
2018,11,16,15,15,634.5,72.0,1.0,19.6,253.0,428.75,338.75
2018,11,16,15,30,589.0,66.0,1.0,19.6,210.0,368.48,289.57
2018,11,16,15,45,521.0,58.0,0.8,17.55,166.0,299.72,233.61
2018,11,16,16,0,453.0,50.0,0.6,15.5,122.0,236.87,180.55
2018,11,16,16,15,346.5,39.0,0.65,14.75,83.5,165.56,119.82
2018,11,16,16,30,240.0,28.0,0.7,14.0,45.0,101.99,55.48
2018,11,16,16,45,127.5,15.0,0.75,13.25,23.5,39.93,0.0
2018,11,16,17,0,15.0,2.0,0.8,12.5,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,0.8,12.2,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,17,6,45,33.0,7.5,0.8,6.0,8.5,0.0,0.0
2018,11,17,7,0,66.0,15.0,0.8,6.0,17.0,28.45,0.0
2018,11,17,7,15,116.0,30.0,0.9,6.55,41.5,72.04,46.17
2018,11,17,7,30,166.0,45.0,1.0,7.1,66.0,112.2,85.65
2018,11,17,7,45,309.5,55.5,1.05,7.7,114.0,193.35,155.02
2018,11,17,8,0,453.0,66.0,1.1,8.3,162.0,285.39,233.56
2018,11,17,8,15,546.0,70.0,1.2,8.85,211.0,359.29,296.7
2018,11,17,8,30,639.0,74.0,1.3,9.4,260.0,440.61,364.33
2018,11,17,8,45,676.0,78.5,1.35,10.0,301.0,497.15,410.11
2018,11,17,9,0,713.0,83.0,1.4,10.6,342.0,555.02,455.56
2018,11,17,9,15,751.5,84.0,1.45,11.4,381.0,610.64,497.62
2018,11,17,9,30,790.0,85.0,1.5,12.2,420.0,663.63,536.51
2018,11,17,9,45,824.0,82.0,1.55,13.05,454.0,712.01,569.27
2018,11,17,10,0,858.0,79.0,1.6,13.9,488.0,759.43,600.71
2018,11,17,10,15,870.0,80.5,1.7,14.55,512.5,793.72,623.21
2018,11,17,10,30,882.0,82.0,1.8,15.2,537.0,825.39,643.81
2018,11,17,10,45,890.0,82.0,1.85,15.85,554.0,842.26,653.46
2018,11,17,11,0,898.0,82.0,1.9,16.5,571.0,862.57,665.71
2018,11,17,11,15,826.5,103.0,1.9,16.85,558.5,844.05,651.28
2018,11,17,11,30,755.0,124.0,1.9,17.2,546.0,818.05,632.19
2018,11,17,11,45,788.0,114.0,1.95,17.5,555.5,832.62,642.26
2018,11,17,12,0,821.0,104.0,2.0,17.8,565.0,849.3,653.47
2018,11,17,12,15,728.5,126.5,2.0,17.9,532.5,797.05,616.73
2018,11,17,12,30,636.0,149.0,2.0,18.0,500.0,737.62,575.16
2018,11,17,12,45,662.5,140.5,2.0,18.1,498.0,741.95,579.04
2018,11,17,13,0,689.0,132.0,2.0,18.2,496.0,742.75,579.95
2018,11,17,13,15,762.5,110.0,2.0,18.1,498.0,761.67,594.43
2018,11,17,13,30,836.0,88.0,2.0,18.0,500.0,770.58,601.74
2018,11,17,13,45,821.5,85.5,2.0,17.9,471.0,733.39,576.25
2018,11,17,14,0,807.0,83.0,2.0,17.8,442.0,694.12,549.39
2018,11,17,14,15,786.0,80.0,1.95,17.55,407.5,647.97,516.93
2018,11,17,14,30,765.0,77.0,1.9,17.3,373.0,600.73,481.64
2018,11,17,14,45,734.5,73.5,1.9,17.05,333.5,546.35,440.17
2018,11,17,15,0,704.0,70.0,1.9,16.8,294.0,495.3,399.87
2018,11,17,15,15,659.5,65.5,1.9,16.8,251.5,433.76,349.71
2018,11,17,15,30,615.0,61.0,1.9,16.8,209.0,374.73,299.94
2018,11,17,15,45,540.5,54.0,1.5,15.15,164.5,303.28,239.86
2018,11,17,16,0,466.0,47.0,1.1,13.5,120.0,238.38,183.63
2018,11,17,16,15,361.0,36.5,1.1,12.55,82.0,167.6,122.17
2018,11,17,16,30,256.0,26.0,1.1,11.6,44.0,103.94,54.6
2018,11,17,16,45,135.0,13.5,1.1,10.65,22.5,39.98,0.0
2018,11,17,17,0,14.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,11,17,17,15,7.0,0.5,1.05,9.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,6.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,5.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.35,5.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,38.5,7.0,0.85,5.2,8.5,0.0,0.0
2018,11,18,7,0,77.0,14.0,0.9,5.2,17.0,29.72,0.0
2018,11,18,7,15,125.0,29.0,1.05,5.7,41.0,77.52,48.67
2018,11,18,7,30,173.0,44.0,1.2,6.2,65.0,113.2,86.35
2018,11,18,7,45,228.0,58.0,1.35,6.65,98.0,165.14,132.92
2018,11,18,8,0,283.0,72.0,1.5,7.1,131.0,216.89,179.09
2018,11,18,8,15,344.0,82.5,1.55,7.7,170.0,272.69,227.86
2018,11,18,8,30,405.0,93.0,1.6,8.3,209.0,333.84,279.98
2018,11,18,8,45,414.5,107.0,1.7,8.95,241.0,374.32,313.69
2018,11,18,9,0,424.0,121.0,1.8,9.6,273.0,414.56,346.25
2018,11,18,9,15,448.5,130.5,1.9,10.5,306.0,459.06,381.22
2018,11,18,9,30,473.0,140.0,2.0,11.4,339.0,504.07,415.69
2018,11,18,9,45,535.0,137.5,2.1,12.3,378.0,562.6,460.58
2018,11,18,10,0,597.0,135.0,2.2,13.2,417.0,628.25,509.61
2018,11,18,10,15,710.5,115.0,2.3,14.0,467.0,711.43,570.76
2018,11,18,10,30,824.0,95.0,2.4,14.8,517.0,792.13,627.07
2018,11,18,10,45,848.5,91.5,2.5,15.55,538.5,824.33,647.65
2018,11,18,11,0,873.0,88.0,2.6,16.3,560.0,853.95,666.69
2018,11,18,11,15,783.5,113.5,2.6,16.8,542.5,822.33,642.28
2018,11,18,11,30,694.0,139.0,2.6,17.3,525.0,781.56,611.95
2018,11,18,11,45,585.0,170.5,2.65,17.8,496.5,720.07,566.49
2018,11,18,12,0,476.0,202.0,2.7,18.3,468.0,662.24,521.27
2018,11,18,12,15,520.0,188.0,2.65,18.4,475.5,681.69,536.74
2018,11,18,12,30,564.0,174.0,2.6,18.5,483.0,698.25,549.47
2018,11,18,12,45,599.0,158.5,2.55,18.65,479.5,707.4,556.49
2018,11,18,13,0,634.0,143.0,2.5,18.8,476.0,708.79,557.82
2018,11,18,13,15,576.5,150.5,2.4,18.7,444.0,652.34,515.93
2018,11,18,13,30,519.0,158.0,2.3,18.6,412.0,602.27,478.28
2018,11,18,13,45,551.0,139.5,2.25,18.55,395.5,589.98,470.52
2018,11,18,14,0,583.0,121.0,2.2,18.5,379.0,579.17,463.23
2018,11,18,14,15,646.5,104.0,2.05,18.2,369.5,582.61,466.65
2018,11,18,14,30,710.0,87.0,1.9,17.9,360.0,579.03,464.12
2018,11,18,14,45,686.5,82.0,1.75,17.6,323.0,529.39,425.32
2018,11,18,15,0,663.0,77.0,1.6,17.3,286.0,479.71,385.76
