Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.0,4.65,9.0,1.0,0.0,0.0
2018,11,29,7,0,1.0,2.0,4.7,9.0,2.0,2.1,0.0
2018,11,29,7,15,0.5,3.5,4.8,9.1,3.5,3.36,0.0
2018,11,29,7,30,0.0,5.0,4.9,9.2,5.0,4.62,0.0
2018,11,29,7,45,38.0,16.5,4.95,9.35,23.0,34.42,22.95
2018,11,29,8,0,76.0,28.0,5.0,9.5,41.0,65.44,50.16
2018,11,29,8,15,38.0,19.0,5.2,9.6,25.5,40.22,29.36
2018,11,29,8,30,0.0,10.0,5.4,9.7,10.0,9.26,2.42
2018,11,29,8,45,0.0,12.5,5.55,9.8,12.5,11.58,4.46
2018,11,29,9,0,0.0,15.0,5.7,9.9,15.0,13.9,6.47
2018,11,29,9,15,0.0,23.5,5.8,9.9,23.5,21.8,13.32
2018,11,29,9,30,0.0,32.0,5.9,9.9,32.0,29.7,20.15
2018,11,29,9,45,2.5,39.0,6.0,9.9,40.0,37.97,27.33
2018,11,29,10,0,5.0,46.0,6.1,9.9,48.0,46.4,34.62
2018,11,29,10,15,23.0,75.0,6.0,9.9,86.0,90.61,73.13
2018,11,29,10,30,41.0,104.0,5.9,9.9,124.0,135.69,111.98
2018,11,29,10,45,35.5,98.5,5.8,9.9,116.0,126.09,103.53
2018,11,29,11,0,30.0,93.0,5.7,9.9,108.0,116.29,94.95
2018,11,29,11,15,19.5,86.0,5.5,9.85,96.0,100.61,81.2
2018,11,29,11,30,9.0,79.0,5.3,9.8,84.0,81.09,64.15
2018,11,29,11,45,39.5,106.0,5.05,9.8,127.0,138.65,114.14
2018,11,29,12,0,70.0,133.0,4.8,9.8,170.0,204.32,170.19
2018,11,29,12,15,48.5,117.5,4.8,9.8,143.0,158.39,130.93
2018,11,29,12,30,27.0,102.0,4.8,9.8,116.0,123.66,100.93
2018,11,29,12,45,30.0,101.5,4.75,9.8,116.5,125.33,102.55
2018,11,29,13,0,33.0,101.0,4.7,9.8,117.0,126.84,104.01
2018,11,29,13,15,41.0,98.0,4.65,9.75,117.5,129.42,106.61
2018,11,29,13,30,49.0,95.0,4.6,9.7,118.0,131.54,108.81
2018,11,29,13,45,41.0,90.5,4.55,9.65,109.0,119.76,98.62
2018,11,29,14,0,33.0,86.0,4.5,9.6,100.0,108.33,88.73
2018,11,29,14,15,126.5,73.5,4.4,9.6,120.0,172.13,145.76
2018,11,29,14,30,220.0,61.0,4.3,9.6,140.0,222.48,190.12
2018,11,29,14,45,253.0,72.0,4.2,9.55,153.5,247.76,211.08
2018,11,29,15,0,286.0,83.0,4.1,9.5,167.0,269.18,228.17
2018,11,29,15,15,302.0,77.5,4.1,9.5,154.5,258.0,217.2
2018,11,29,15,30,318.0,72.0,4.1,9.5,142.0,244.74,203.57
2018,11,29,15,45,274.5,58.0,3.65,9.15,109.0,194.51,158.29
2018,11,29,16,0,231.0,44.0,3.2,8.8,76.0,148.26,116.1
2018,11,29,16,15,184.0,32.0,3.1,8.65,51.5,108.05,77.36
2018,11,29,16,30,137.0,20.0,3.0,8.5,27.0,64.8,5.34
2018,11,29,16,45,68.5,10.0,2.95,8.35,13.5,23.47,0.0
2018,11,29,17,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.81,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,47.57,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,119.85,81.74
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,157.28,122.45
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,197.18,160.33
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,243.21,202.52
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,292.31,246.47
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,350.19,297.03
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,412.16,350.03
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,480.05,406.91
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,548.02,462.79
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,564.92,475.34
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,573.14,480.91
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,648.42,541.22
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,720.09,595.55
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,757.18,622.32
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,797.05,651.2
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,788.07,643.4
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,779.99,636.76
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,795.2,648.19
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,803.31,654.26
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,687.98,566.46
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,561.42,464.75
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,453.26,376.17
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,349.87,289.21
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,445.24,371.68
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,533.9,446.36
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,549.82,460.48
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,565.66,474.39
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,577.04,484.62
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,576.82,484.99
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,512.53,431.75
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,450.06,379.01
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,394.65,330.6
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,344.03,284.72
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,207.11,167.99
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,83.2,63.51
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,92.13,65.41
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,81.15,5.23
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,29.77,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.77,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,28.91,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,69.15,44.44
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,133.36,102.77
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,210.51,170.63
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,217.06,180.38
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,219.92,185.77
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,131.12,110.45
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,22.26,13.87
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,29.39,20.13
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,36.61,26.39
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,33.19,23.32
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,29.71,20.21
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,47.41,35.46
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,65.14,50.64
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,75.82,59.71
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,86.86,69.05
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,193.42,161.29
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,312.2,261.33
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,225.7,188.14
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,152.91,125.63
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,103.99,83.89
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,64.22,49.56
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,92.13,73.51
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,121.73,98.77
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,141.79,116.13
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,162.03,133.62
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,154.05,127.91
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,145.02,121.21
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,310.53,265.74
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,439.27,374.53
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,433.1,368.91
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,415.45,353.34
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,396.22,334.41
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,373.32,310.81
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,298.42,243.33
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,231.06,181.83
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,150.85,108.58
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,78.38,2.62
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,28.88,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,71.56,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,161.69,106.15
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,226.1,175.1
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,303.02,245.05
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,367.24,303.61
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,435.8,363.94
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,494.9,414.54
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,555.47,464.44
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,601.91,502.08
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,651.88,541.19
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,694.8,571.62
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,735.98,600.23
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,770.24,623.42
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,801.86,644.5
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,826.81,660.63
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,848.55,674.49
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,863.42,683.41
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,874.75,690.0
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,880.35,693.39
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,882.25,694.4
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,877.3,691.28
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,868.66,685.78
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,853.54,675.82
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,834.95,663.52
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,809.88,646.56
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,781.78,627.42
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,713.31,578.61
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,643.11,527.66
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,495.58,411.24
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,356.73,297.96
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,339.63,284.86
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,329.21,275.66
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,284.11,236.88
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,240.67,198.67
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,189.41,153.56
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,143.02,112.05
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,96.41,68.88
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,43.85,0.0
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,16.7,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,72.04,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,158.09,100.45
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,218.92,169.27
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,284.56,230.36
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,353.59,292.89
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,428.7,358.81
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,486.15,408.58
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,544.85,457.7
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,591.08,495.05
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,640.98,533.91
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,684.19,564.77
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,725.72,593.8
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,760.49,617.66
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,792.72,639.43
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,806.62,647.37
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,816.62,652.69
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,843.59,671.65
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,867.52,688.28
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,872.77,691.32
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,874.34,692.1
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,869.32,688.16
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,860.67,681.85
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,828.4,658.89
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,800.16,639.07
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,718.98,580.08
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,635.2,517.87
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,551.43,453.25
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,476.89,394.23
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,352.52,293.22
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,241.04,200.06
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,217.59,180.92
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,194.64,161.51
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,162.8,134.27
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,132.04,107.52
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,122.5,98.36
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,115.6,90.02
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,74.62,52.32
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,32.4,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,12.27,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,3.69,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,7.43,0.0
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,7.45,0.65
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,7.4,0.79
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,8.79,2.07
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,10.19,3.32
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,13.9,6.58
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,17.61,9.82
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,43.2,32.07
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,69.05,54.24
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,85.47,68.07
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,102.1,81.92
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,102.76,82.21
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,103.51,82.6
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,108.93,86.97
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,114.4,91.36
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,117.86,94.15
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,121.36,96.99
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,132.71,106.52
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,144.2,116.15
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,168.59,136.62
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,193.49,157.4
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,186.41,151.6
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,179.45,145.96
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,168.93,137.41
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,158.58,128.99
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,134.63,109.18
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,111.14,89.59
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,91.03,72.75
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,71.26,56.0
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,72.57,57.28
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,74.15,58.72
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,67.43,52.88
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,60.97,47.13
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,47.61,35.44
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,34.21,23.53
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,25.54,14.8
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,15.49,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,6.69,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,6.67,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,12.05,2.51
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,27.3,17.14
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,44.04,32.14
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,53.78,41.15
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,59.43,46.29
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,110.85,91.33
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,170.95,143.32
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,165.25,138.16
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,166.91,139.14
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,189.78,158.83
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,224.33,188.03
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,231.31,193.12
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,226.29,188.37
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,183.11,150.93
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,131.08,105.8
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,113.27,90.82
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,95.97,76.2
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,100.46,79.95
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,104.99,83.71
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,126.75,102.12
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,148.95,120.78
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,199.9,163.92
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,242.69,199.78
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,230.16,190.18
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,228.14,189.3
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,198.84,164.46
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,182.15,150.03
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,143.53,117.77
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,114.8,93.53
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,99.27,80.42
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,83.99,67.36
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,58.28,45.11
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,34.35,24.25
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,27.38,18.07
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,20.4,11.79
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,14.69,6.16
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,8.81,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,4.33,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,54.57,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,133.21,73.17
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,193.57,147.78
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,257.23,207.57
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,317.02,262.71
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,381.64,320.44
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,444.98,375.82
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,515.35,435.25
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,564.74,475.4
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,613.74,514.0
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,656.18,545.94
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,697.01,575.2
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,612.17,506.21
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,490.89,406.43
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,569.35,468.82
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,636.36,519.87
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,645.63,525.23
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,652.73,529.39
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,513.46,417.81
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,373.71,303.35
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,401.44,327.69
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,441.6,360.25
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,540.29,439.15
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,620.22,501.46
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,549.38,445.95
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,467.98,382.71
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,503.06,412.53
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,519.06,426.56
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,566.05,464.22
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,592.66,485.06
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,540.29,442.99
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,488.05,400.46
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,427.47,349.91
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,369.11,299.45
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,300.29,239.02
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,241.06,185.16
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,165.23,116.02
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,93.45,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,35.2,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,32.2,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,78.41,38.94
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,125.84,95.17
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,173.56,139.0
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,235.43,193.65
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,307.77,256.33
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,393.24,328.43
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,487.24,405.42
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,552.26,457.03
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,623.29,511.84
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,663.08,540.4
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,706.47,570.52
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,740.77,592.31
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,772.63,612.01
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,798.29,627.82
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,820.91,641.46
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,836.22,649.98
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,848.13,656.27
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,854.7,659.81
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,857.7,661.13
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,853.55,657.18
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,845.84,651.03
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,827.22,638.29
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,805.46,623.61
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,775.1,603.42
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,748.42,585.84
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,714.33,563.44
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,677.96,539.11
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,640.76,513.58
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,606.15,488.37
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,555.09,449.39
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,507.85,411.85
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,447.79,362.35
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,389.63,312.6
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,320.66,253.39
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,257.06,196.7
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,178.24,124.68
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,108.16,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,40.94,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,44.85,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,108.24,50.12
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,181.54,136.9
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,262.04,209.16
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,322.71,264.2
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,392.84,325.42
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,439.5,365.89
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,488.59,406.59
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,559.47,463.27
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,631.96,519.27
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,675.92,550.22
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,718.23,579.1
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,753.51,602.59
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,786.24,624.02
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,812.05,640.33
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,834.72,654.42
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,849.81,663.04
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,861.4,669.36
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,866.7,671.58
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,868.37,671.5
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,863.71,667.38
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,855.46,661.02
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,840.43,651.06
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,822.08,638.97
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,796.3,621.3
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,767.62,601.66
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,732.67,577.52
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,695.45,551.61
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,652.51,520.94
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,612.92,490.82
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,559.06,448.85
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,505.27,405.87
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,444.73,356.92
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,386.2,307.71
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,311.59,244.79
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,247.54,188.65
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,165.73,115.91
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,89.57,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,33.66,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
