Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,15.41,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,27.67,7.94
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,40.63,27.94
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,51.24,38.49
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,74.44,59.16
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,95.11,77.48
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,178.48,150.07
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,273.25,230.83
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,225.04,189.43
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,168.98,140.71
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,190.48,158.57
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,211.88,175.82
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,284.92,236.67
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,350.22,289.63
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,454.15,373.06
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,562.54,456.58
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,575.11,463.89
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,586.02,470.8
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,600.31,481.17
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,612.88,490.22
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,592.89,474.54
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,558.26,448.48
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,541.55,436.16
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,523.71,422.78
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,476.28,385.96
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,429.88,349.67
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,415.68,340.09
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,399.79,328.73
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,337.53,278.44
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,268.74,222.41
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,277.8,230.64
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,273.16,226.72
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,231.5,191.19
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,192.22,157.15
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,152.75,122.82
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,116.0,90.09
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,80.39,56.44
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,41.64,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,15.8,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,7,15,13.0,10.0,1.35,4.05,11.0,12.43,0.0
2018,12,10,7,30,26.0,20.0,1.4,4.3,22.0,30.67,7.54
2018,12,10,7,45,53.0,36.5,1.45,4.5,43.0,62.92,45.71
2018,12,10,8,0,80.0,53.0,1.5,4.7,64.0,94.16,74.62
2018,12,10,8,15,100.5,69.5,1.6,5.05,88.5,125.08,102.76
2018,12,10,8,30,121.0,86.0,1.7,5.4,113.0,157.83,132.2
2018,12,10,8,45,150.0,101.5,1.75,5.8,141.5,195.49,165.39
2018,12,10,9,0,179.0,117.0,1.8,6.2,170.0,235.5,200.03
2018,12,10,9,15,208.5,130.5,1.9,6.65,199.5,284.77,241.72
2018,12,10,9,30,238.0,144.0,2.0,7.1,229.0,327.18,277.03
2018,12,10,9,45,343.5,142.0,2.1,7.6,276.5,403.61,341.01
2018,12,10,10,0,449.0,140.0,2.2,8.1,324.0,498.56,417.9
2018,12,10,10,15,415.0,155.0,2.25,8.55,333.0,503.85,420.03
2018,12,10,10,30,381.0,170.0,2.3,9.0,342.0,493.41,410.45
2018,12,10,10,45,365.0,181.0,2.4,9.45,351.0,501.86,416.09
2018,12,10,11,0,349.0,192.0,2.5,9.9,360.0,508.43,420.05
2018,12,10,11,15,260.0,206.5,2.5,10.2,333.5,458.28,377.7
2018,12,10,11,30,171.0,221.0,2.5,10.5,307.0,392.0,322.57
2018,12,10,11,45,282.5,204.5,2.55,10.8,347.0,478.13,393.7
2018,12,10,12,0,394.0,188.0,2.6,11.1,387.0,564.65,462.7
2018,12,10,12,15,623.5,132.5,2.55,11.15,445.0,694.47,565.53
2018,12,10,12,30,853.0,77.0,2.5,11.2,503.0,808.25,648.82
2018,12,10,12,45,867.0,72.0,2.5,11.25,496.0,797.91,640.48
2018,12,10,13,0,881.0,67.0,2.5,11.3,489.0,790.82,635.81
2018,12,10,13,15,872.0,66.0,2.5,11.2,470.5,767.15,619.34
2018,12,10,13,30,863.0,65.0,2.5,11.1,452.0,740.65,600.87
2018,12,10,13,45,819.0,69.5,2.45,11.0,420.0,698.57,570.28
2018,12,10,14,0,775.0,74.0,2.4,10.9,388.0,649.52,534.14
2018,12,10,14,15,786.0,66.0,2.4,10.7,363.0,622.4,514.71
2018,12,10,14,30,797.0,58.0,2.4,10.5,338.0,591.92,491.04
2018,12,10,14,45,769.5,55.0,2.35,10.3,301.5,541.25,450.11
2018,12,10,15,0,742.0,52.0,2.3,10.1,265.0,490.49,407.98
2018,12,10,15,15,698.5,49.0,2.3,10.1,225.5,431.74,357.84
2018,12,10,15,30,655.0,46.0,2.3,10.1,186.0,374.99,307.72
2018,12,10,15,45,589.0,40.5,1.85,9.0,145.5,308.44,248.63
2018,12,10,16,0,523.0,35.0,1.4,7.9,105.0,246.98,192.34
2018,12,10,16,15,383.0,27.5,1.35,7.25,68.5,169.88,121.25
2018,12,10,16,30,243.0,20.0,1.3,6.6,32.0,94.57,0.0
2018,12,10,16,45,121.5,10.0,1.2,6.0,16.0,35.48,0.0
2018,12,10,17,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,0.95,2.85,20.5,48.23,0.0
2018,12,11,7,30,341.0,22.0,0.9,3.3,41.0,126.7,36.24
2018,12,11,7,45,473.5,28.5,0.9,3.7,80.5,199.64,147.57
2018,12,11,8,0,606.0,35.0,0.9,4.1,120.0,282.76,224.1
2018,12,11,8,15,672.0,39.0,0.95,4.65,162.5,346.9,282.89
2018,12,11,8,30,738.0,43.0,1.0,5.2,205.0,415.81,343.71
2018,12,11,8,45,778.5,46.0,1.05,5.75,246.5,474.59,394.41
2018,12,11,9,0,819.0,49.0,1.1,6.3,288.0,530.96,441.39
2018,12,11,9,15,844.5,51.5,1.35,7.1,325.0,582.24,483.66
2018,12,11,9,30,870.0,54.0,1.6,7.9,362.0,633.1,524.34
2018,12,11,9,45,886.0,55.5,1.9,8.7,393.5,675.46,556.72
2018,12,11,10,0,902.0,57.0,2.2,9.5,425.0,716.04,586.5
2018,12,11,10,15,914.5,58.5,2.3,9.9,451.0,751.99,611.94
2018,12,11,10,30,927.0,60.0,2.4,10.3,477.0,785.43,635.33
2018,12,11,10,45,934.5,60.5,2.5,10.7,495.5,810.95,652.78
2018,12,11,11,0,942.0,61.0,2.6,11.1,514.0,833.34,668.0
2018,12,11,11,15,946.5,62.0,2.7,11.3,525.5,850.65,680.07
2018,12,11,11,30,951.0,63.0,2.8,11.5,537.0,864.48,689.77
2018,12,11,11,45,952.5,63.0,2.85,11.7,540.5,870.98,693.96
2018,12,11,12,0,954.0,63.0,2.9,11.9,544.0,873.81,695.74
2018,12,11,12,15,952.0,62.5,2.95,11.95,539.5,869.44,692.88
2018,12,11,12,30,950.0,62.0,3.0,12.0,535.0,861.42,687.59
2018,12,11,12,45,945.5,62.0,3.05,12.05,523.5,848.41,678.84
2018,12,11,13,0,941.0,62.0,3.1,12.1,512.0,831.94,667.68
2018,12,11,13,15,932.5,61.0,3.05,12.05,492.5,807.71,650.54
2018,12,11,13,30,924.0,60.0,3.0,12.0,473.0,780.42,631.19
2018,12,11,13,45,911.5,58.0,3.0,11.95,446.5,746.03,606.75
2018,12,11,14,0,899.0,56.0,3.0,11.9,420.0,709.16,580.26
2018,12,11,14,15,880.0,54.5,2.9,11.7,387.5,666.34,548.74
2018,12,11,14,30,861.0,53.0,2.8,11.5,355.0,622.0,514.56
2018,12,11,14,45,833.5,51.0,2.7,11.25,317.5,570.72,473.21
2018,12,11,15,0,806.0,49.0,2.6,11.0,280.0,523.14,433.44
2018,12,11,15,15,763.5,46.0,2.6,11.0,238.5,462.27,381.68
2018,12,11,15,30,721.0,43.0,2.6,11.0,197.0,403.21,329.65
2018,12,11,15,45,653.5,38.0,1.95,9.35,154.5,333.55,268.21
2018,12,11,16,0,586.0,33.0,1.3,7.7,112.0,269.07,209.24
2018,12,11,16,15,452.0,26.5,1.25,7.2,74.0,187.49,133.63
2018,12,11,16,30,318.0,20.0,1.2,6.7,36.0,115.0,3.66
2018,12,11,16,45,159.0,10.0,1.2,6.2,18.0,43.68,0.0
2018,12,11,17,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,12,7,15,44.5,8.0,1.25,6.45,10.5,17.39,0.0
2018,12,12,7,30,89.0,16.0,1.4,6.9,21.0,49.39,7.03
2018,12,12,7,45,248.0,26.0,1.5,7.3,56.5,126.76,92.13
2018,12,12,8,0,407.0,36.0,1.6,7.7,92.0,211.09,166.53
2018,12,12,8,15,273.0,53.5,1.8,8.05,96.5,192.47,157.11
2018,12,12,8,30,139.0,71.0,2.0,8.4,101.0,154.24,127.59
2018,12,12,8,45,134.5,90.0,2.2,8.75,124.0,172.54,144.28
2018,12,12,9,0,130.0,109.0,2.4,9.1,147.0,197.5,165.85
2018,12,12,9,15,237.5,114.0,2.55,9.45,194.0,281.28,237.78
2018,12,12,9,30,345.0,119.0,2.7,9.8,241.0,375.62,316.83
2018,12,12,9,45,408.5,124.0,2.8,10.15,281.0,436.64,366.77
2018,12,12,10,0,472.0,129.0,2.9,10.5,321.0,500.51,418.21
2018,12,12,10,15,693.0,94.0,2.95,10.9,395.0,640.81,530.46
2018,12,12,10,30,914.0,59.0,3.0,11.3,469.0,773.03,628.62
2018,12,12,10,45,915.0,60.5,3.05,11.7,485.0,794.58,642.11
2018,12,12,11,0,916.0,62.0,3.1,12.1,501.0,812.83,654.07
2018,12,12,11,15,930.5,61.0,3.1,12.35,515.5,835.43,669.35
2018,12,12,11,30,945.0,60.0,3.1,12.6,530.0,854.83,682.28
2018,12,12,11,45,947.5,60.0,3.1,12.8,534.0,862.23,686.74
2018,12,12,12,0,950.0,60.0,3.1,13.0,538.0,866.0,688.81
2018,12,12,12,15,946.0,60.5,3.1,13.05,533.5,861.38,685.4
2018,12,12,12,30,942.0,61.0,3.1,13.1,529.0,853.16,679.61
2018,12,12,12,45,933.5,62.5,3.1,13.2,517.5,839.03,669.58
2018,12,12,13,0,925.0,64.0,3.1,13.3,506.0,821.57,657.27
2018,12,12,13,15,916.5,62.5,3.1,13.2,486.5,797.11,640.39
2018,12,12,13,30,908.0,61.0,3.1,13.1,467.0,769.63,621.29
2018,12,12,13,45,895.0,60.5,3.1,12.95,441.5,737.3,598.59
2018,12,12,14,0,882.0,60.0,3.1,12.8,416.0,702.57,573.9
2018,12,12,14,15,856.0,58.5,2.95,12.55,382.0,655.68,539.13
2018,12,12,14,30,830.0,57.0,2.8,12.3,348.0,612.54,505.42
2018,12,12,14,45,787.5,56.0,2.65,12.0,308.5,554.23,458.51
2018,12,12,15,0,745.0,55.0,2.5,11.7,269.0,496.82,411.15
2018,12,12,15,15,674.5,52.0,2.5,11.7,223.5,423.98,350.04
2018,12,12,15,30,604.0,49.0,2.5,11.7,178.0,358.53,293.29
2018,12,12,15,45,532.5,43.0,1.85,10.05,138.5,291.71,234.81
2018,12,12,16,0,461.0,37.0,1.2,8.4,99.0,230.88,179.91
2018,12,12,16,15,379.5,29.0,1.2,7.85,67.5,171.32,122.6
2018,12,12,16,30,298.0,21.0,1.2,7.3,36.0,111.01,6.26
2018,12,12,16,45,149.0,10.5,1.2,6.75,18.0,42.2,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,13,7,15,152.0,10.0,1.4,2.35,18.0,42.62,0.0
2018,12,13,7,30,304.0,20.0,1.5,3.2,36.0,112.58,12.37
2018,12,13,7,45,436.0,27.0,1.6,4.05,73.5,184.13,134.35
2018,12,13,8,0,568.0,34.0,1.7,4.9,111.0,264.94,209.83
2018,12,13,8,15,636.0,38.0,1.85,5.55,152.5,327.78,268.17
2018,12,13,8,30,704.0,42.0,2.0,6.2,194.0,395.67,329.14
2018,12,13,8,45,747.0,45.0,2.15,6.85,234.5,454.09,380.66
2018,12,13,9,0,790.0,48.0,2.3,7.5,275.0,514.4,431.93
2018,12,13,9,15,817.5,50.5,2.3,8.15,312.0,561.75,470.78
2018,12,13,9,30,845.0,53.0,2.3,8.8,349.0,612.91,511.13
2018,12,13,9,45,864.0,54.5,2.3,9.4,381.0,656.51,543.56
2018,12,13,10,0,883.0,56.0,2.3,10.0,413.0,698.61,573.21
2018,12,13,10,15,895.5,57.0,2.35,10.6,438.5,733.52,597.23
2018,12,13,10,30,908.0,58.0,2.4,11.2,464.0,766.0,619.22
2018,12,13,10,45,916.0,59.5,2.4,11.8,483.0,792.97,636.6
2018,12,13,11,0,924.0,61.0,2.4,12.4,502.0,816.9,651.68
2018,12,13,11,15,928.0,61.5,2.4,12.75,513.0,833.12,661.79
2018,12,13,11,30,932.0,62.0,2.4,13.1,524.0,845.93,669.58
2018,12,13,11,45,933.0,62.5,2.4,13.4,528.0,852.77,673.36
2018,12,13,12,0,934.0,63.0,2.4,13.7,532.0,856.02,674.79
2018,12,13,12,15,929.5,63.5,2.4,13.9,527.5,851.14,670.86
2018,12,13,12,30,925.0,64.0,2.4,14.1,523.0,842.72,664.64
2018,12,13,12,45,916.0,64.5,2.4,14.3,510.5,827.19,653.51
2018,12,13,13,0,907.0,65.0,2.4,14.5,498.0,808.4,640.21
2018,12,13,13,15,898.0,64.0,2.35,14.55,479.0,784.62,623.36
2018,12,13,13,30,889.0,63.0,2.3,14.6,460.0,757.9,604.44
2018,12,13,13,45,874.5,62.5,2.3,14.65,434.5,725.04,581.31
2018,12,13,14,0,860.0,62.0,2.3,14.7,409.0,689.94,556.36
2018,12,13,14,15,839.0,60.0,2.1,14.45,377.0,651.71,528.23
2018,12,13,14,30,818.0,58.0,1.9,14.2,345.0,606.62,493.13
2018,12,13,14,45,788.0,56.0,1.7,13.95,308.0,555.1,451.95
2018,12,13,15,0,758.0,54.0,1.5,13.7,271.0,503.56,409.68
2018,12,13,15,15,714.0,50.0,1.5,13.7,230.5,442.78,359.47
2018,12,13,15,30,670.0,46.0,1.5,13.7,190.0,384.02,309.15
2018,12,13,15,45,600.5,41.0,1.25,12.05,149.0,315.79,250.79
2018,12,13,16,0,531.0,36.0,1.0,10.4,108.0,252.81,194.9
2018,12,13,16,15,401.5,28.5,1.05,9.95,71.5,178.42,126.8
2018,12,13,16,30,272.0,21.0,1.1,9.5,35.0,104.58,8.51
2018,12,13,16,45,136.0,10.5,1.15,9.0,17.5,39.56,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,14,7,15,11.0,7.5,2.7,7.75,8.0,9.52,0.0
2018,12,14,7,30,22.0,15.0,2.8,8.0,16.0,22.81,0.0
2018,12,14,7,45,21.0,31.0,2.85,8.25,33.0,40.54,26.53
2018,12,14,8,0,20.0,47.0,2.9,8.5,50.0,58.56,43.87
2018,12,14,8,15,32.0,64.0,3.0,8.75,70.0,82.95,65.63
2018,12,14,8,30,44.0,81.0,3.1,9.0,90.0,108.35,88.17
2018,12,14,8,45,38.0,83.5,3.2,9.25,92.5,107.16,87.6
2018,12,14,9,0,32.0,86.0,3.3,9.5,95.0,106.39,87.07
2018,12,14,9,15,17.0,81.0,3.4,9.7,86.0,91.68,74.19
2018,12,14,9,30,2.0,76.0,3.5,9.9,77.0,72.62,57.35
2018,12,14,9,45,16.5,99.5,3.6,10.1,106.0,106.35,86.51
2018,12,14,10,0,31.0,123.0,3.7,10.3,135.0,148.5,122.46
2018,12,14,10,15,109.5,152.5,3.75,10.4,200.5,251.23,210.36
2018,12,14,10,30,188.0,182.0,3.8,10.5,266.0,348.42,291.6
2018,12,14,10,45,196.5,194.0,3.9,10.6,285.0,372.94,311.07
2018,12,14,11,0,205.0,206.0,4.0,10.7,304.0,397.22,330.47
2018,12,14,11,15,203.0,209.0,4.0,10.75,308.0,401.57,333.58
2018,12,14,11,30,201.0,212.0,4.0,10.8,312.0,405.25,336.26
2018,12,14,11,45,171.5,214.5,3.95,10.85,300.0,385.03,318.92
2018,12,14,12,0,142.0,217.0,3.9,10.9,288.0,364.05,301.03
2018,12,14,12,15,135.0,221.0,3.85,10.95,288.0,363.04,299.93
2018,12,14,12,30,128.0,225.0,3.8,11.0,288.0,361.75,298.58
2018,12,14,12,45,115.5,217.0,3.75,11.1,273.0,340.89,281.41
2018,12,14,13,0,103.0,209.0,3.7,11.2,258.0,307.71,254.37
2018,12,14,13,15,149.0,198.0,3.6,11.2,266.0,341.13,283.12
2018,12,14,13,30,195.0,187.0,3.5,11.2,274.0,360.09,299.84
2018,12,14,13,45,249.5,168.0,3.4,11.25,273.0,384.52,320.93
2018,12,14,14,0,304.0,149.0,3.3,11.3,272.0,393.23,329.18
2018,12,14,14,15,289.5,141.0,3.0,11.15,250.5,364.8,305.64
2018,12,14,14,30,275.0,133.0,2.7,11.0,229.0,336.53,282.1
2018,12,14,14,45,273.0,119.0,2.4,10.9,206.0,308.72,258.81
2018,12,14,15,0,271.0,105.0,2.1,10.8,183.0,280.38,234.58
2018,12,14,15,15,237.5,89.0,2.1,10.8,150.0,232.76,193.76
2018,12,14,15,30,204.0,73.0,2.1,10.8,117.0,187.56,154.35
2018,12,14,15,45,195.5,58.5,1.55,10.0,93.0,157.63,127.26
2018,12,14,16,0,187.0,44.0,1.0,9.2,69.0,135.7,105.95
2018,12,14,16,15,122.0,30.5,1.0,8.8,44.5,82.49,58.24
2018,12,14,16,30,57.0,17.0,1.0,8.4,20.0,37.89,1.13
2018,12,14,16,45,28.5,8.5,1.0,8.0,10.0,14.33,0.0
2018,12,14,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,9.0,1.45,4.8,11.5,19.07,0.0
2018,12,15,7,30,98.0,18.0,1.5,5.1,23.0,53.31,0.0
2018,12,15,7,45,221.0,30.5,1.6,5.4,55.5,120.84,86.52
2018,12,15,8,0,344.0,43.0,1.7,5.7,88.0,192.51,152.32
2018,12,15,8,15,516.0,43.5,1.65,6.1,138.5,284.06,232.13
2018,12,15,8,30,688.0,44.0,1.6,6.5,189.0,387.78,321.21
2018,12,15,8,45,732.5,46.5,1.6,6.9,229.0,445.7,371.76
2018,12,15,9,0,777.0,49.0,1.6,7.3,269.0,505.6,422.25
2018,12,15,9,15,725.0,63.0,1.6,7.9,290.0,523.17,436.67
2018,12,15,9,30,673.0,77.0,1.6,8.5,311.0,537.81,447.77
2018,12,15,9,45,636.5,92.0,1.55,9.15,329.5,555.1,459.85
2018,12,15,10,0,600.0,107.0,1.5,9.8,348.0,567.53,467.49
2018,12,15,10,15,567.5,122.0,1.5,10.45,361.0,578.3,473.82
2018,12,15,10,30,535.0,137.0,1.5,11.1,374.0,581.14,473.98
2018,12,15,10,45,670.0,111.0,1.5,11.75,420.5,673.04,543.22
2018,12,15,11,0,805.0,85.0,1.5,12.4,467.0,757.1,601.86
2018,12,15,11,15,831.0,82.0,1.45,12.8,484.5,785.66,619.46
2018,12,15,11,30,857.0,79.0,1.4,13.2,502.0,811.53,635.59
2018,12,15,11,45,789.5,95.5,1.35,13.55,488.0,781.08,612.1
2018,12,15,12,0,722.0,112.0,1.3,13.9,474.0,751.35,589.89
2018,12,15,12,15,507.0,155.0,1.2,14.1,408.0,617.34,490.23
2018,12,15,12,30,292.0,198.0,1.1,14.3,342.0,475.9,380.4
2018,12,15,12,45,337.0,186.0,1.0,14.45,349.0,494.99,396.58
2018,12,15,13,0,382.0,174.0,0.9,14.6,356.0,525.27,419.17
2018,12,15,13,15,597.5,123.0,0.9,14.6,395.5,632.05,502.33
2018,12,15,13,30,813.0,72.0,0.9,14.6,435.0,718.2,564.31
2018,12,15,13,45,826.0,65.5,0.85,14.6,416.5,699.75,550.21
2018,12,15,14,0,839.0,59.0,0.8,14.6,398.0,672.12,530.83
2018,12,15,14,15,790.5,62.0,0.8,14.4,361.5,622.51,496.28
2018,12,15,14,30,742.0,65.0,0.8,14.2,325.0,567.63,455.49
2018,12,15,14,45,699.0,63.0,0.8,13.95,287.5,511.08,412.47
2018,12,15,15,0,656.0,61.0,0.8,13.7,250.0,458.65,371.14
2018,12,15,15,15,576.5,59.5,0.8,13.7,207.5,386.88,313.0
2018,12,15,15,30,497.0,58.0,0.8,13.7,165.0,320.35,257.56
2018,12,15,15,45,416.5,50.0,0.75,12.5,126.5,252.19,200.39
2018,12,15,16,0,336.0,42.0,0.7,11.3,88.0,191.02,147.62
2018,12,15,16,15,257.0,31.0,0.75,10.8,58.5,135.19,96.47
2018,12,15,16,30,178.0,20.0,0.8,10.3,29.0,79.38,10.76
2018,12,15,16,45,89.0,10.0,0.85,9.85,14.5,29.12,0.0
2018,12,15,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,7,15,67.5,9.0,1.5,6.2,12.0,22.9,0.0
2018,12,16,7,30,135.0,18.0,1.8,6.8,24.0,62.65,0.0
2018,12,16,7,45,206.5,30.5,2.05,7.4,51.5,116.03,81.66
2018,12,16,8,0,278.0,43.0,2.3,8.0,79.0,166.92,130.83
2018,12,16,8,15,323.0,55.0,2.45,8.5,111.5,213.48,173.72
2018,12,16,8,30,368.0,67.0,2.6,9.0,144.0,264.09,219.24
2018,12,16,8,45,397.5,77.5,2.75,9.45,176.0,308.51,258.72
2018,12,16,9,0,427.0,88.0,2.9,9.9,208.0,354.72,298.65
2018,12,16,9,15,329.5,107.0,3.0,10.4,207.0,336.74,283.53
2018,12,16,9,30,232.0,126.0,3.1,10.9,206.0,299.4,251.62
2018,12,16,9,45,133.5,132.0,3.2,11.45,179.0,237.66,198.61
2018,12,16,10,0,35.0,138.0,3.3,12.0,152.0,168.95,138.61
2018,12,16,10,15,72.5,163.5,3.35,12.3,195.0,226.61,187.29
2018,12,16,10,30,110.0,189.0,3.4,12.6,238.0,298.11,246.13
2018,12,16,10,45,72.5,168.0,3.45,12.9,201.0,233.2,191.71
2018,12,16,11,0,35.0,147.0,3.5,13.2,164.0,179.62,146.3
2018,12,16,11,15,23.0,143.0,3.45,13.35,154.0,165.54,134.13
2018,12,16,11,30,11.0,139.0,3.4,13.5,144.0,143.27,115.12
2018,12,16,11,45,19.5,161.0,3.35,13.65,170.5,173.7,140.45
2018,12,16,12,0,28.0,183.0,3.3,13.8,197.0,216.0,175.16
2018,12,16,12,15,44.0,166.0,3.15,13.7,188.0,209.21,170.25
2018,12,16,12,30,60.0,149.0,3.0,13.6,179.0,202.6,165.63
2018,12,16,12,45,131.0,173.5,2.85,13.5,236.5,300.34,247.25
2018,12,16,13,0,202.0,198.0,2.7,13.4,294.0,385.24,316.47
2018,12,16,13,15,227.0,190.5,2.65,13.3,294.5,405.23,332.66
2018,12,16,13,30,252.0,183.0,2.6,13.2,295.0,410.66,337.76
2018,12,16,13,45,178.0,173.0,2.55,13.1,250.0,326.81,269.59
2018,12,16,14,0,104.0,163.0,2.5,13.0,205.0,258.48,212.95
2018,12,16,14,15,137.5,145.0,2.4,12.75,196.0,256.92,213.09
2018,12,16,14,30,171.0,127.0,2.3,12.5,187.0,252.89,210.69
2018,12,16,14,45,124.0,108.0,2.15,12.25,149.0,196.28,162.99
2018,12,16,15,0,77.0,89.0,2.0,12.0,111.0,143.05,117.67
2018,12,16,15,15,46.5,74.0,2.0,12.0,86.5,100.09,80.71
2018,12,16,15,30,16.0,59.0,2.0,12.0,62.0,67.5,52.39
2018,12,16,15,45,12.0,47.0,1.95,11.35,49.0,52.63,39.39
2018,12,16,16,0,8.0,35.0,1.9,10.7,36.0,35.98,24.74
2018,12,16,16,15,5.0,23.5,2.0,10.55,24.0,23.45,13.21
2018,12,16,16,30,2.0,12.0,2.1,10.4,12.0,11.67,0.0
2018,12,16,16,45,1.0,6.0,2.15,10.25,6.0,5.94,0.0
2018,12,16,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,17,7,15,115.0,9.5,1.45,6.5,14.5,33.26,0.0
2018,12,17,7,30,230.0,19.0,1.6,6.8,29.0,88.11,0.0
2018,12,17,7,45,378.0,27.0,1.8,7.1,65.5,166.14,115.88
2018,12,17,8,0,526.0,35.0,2.0,7.4,102.0,245.63,191.55
2018,12,17,8,15,601.5,39.5,2.05,7.6,143.5,310.01,251.1
2018,12,17,8,30,677.0,44.0,2.1,7.8,185.0,380.12,313.99
2018,12,17,8,45,725.0,46.5,2.1,8.0,225.5,439.29,366.35
2018,12,17,9,0,773.0,49.0,2.1,8.2,266.0,500.77,418.82
2018,12,17,9,15,799.5,52.5,2.1,8.5,303.0,552.61,461.66
2018,12,17,9,30,826.0,56.0,2.1,8.8,340.0,604.23,502.92
2018,12,17,9,45,842.0,59.0,2.1,9.15,372.0,647.65,536.4
2018,12,17,10,0,858.0,62.0,2.1,9.5,404.0,683.98,562.19
2018,12,17,10,15,873.5,63.0,2.1,9.85,430.0,720.64,587.88
2018,12,17,10,30,889.0,64.0,2.1,10.2,456.0,755.14,611.6
2018,12,17,10,45,875.0,69.5,2.1,10.5,469.0,770.08,620.81
2018,12,17,11,0,861.0,75.0,2.1,10.8,482.0,787.8,632.29
2018,12,17,11,15,726.0,109.5,2.05,11.0,458.5,736.95,593.34
2018,12,17,11,30,591.0,144.0,2.0,11.2,435.0,673.88,545.31
2018,12,17,11,45,756.5,105.0,2.0,11.35,481.0,768.84,616.11
2018,12,17,12,0,922.0,66.0,2.0,11.5,527.0,848.22,672.09
2018,12,17,12,15,919.0,66.0,2.0,11.5,523.0,844.43,668.58
2018,12,17,12,30,916.0,66.0,2.0,11.5,519.0,837.12,663.62
2018,12,17,12,45,899.5,68.0,2.05,11.5,504.5,817.99,650.78
2018,12,17,13,0,883.0,70.0,2.1,11.5,490.0,795.8,635.87
2018,12,17,13,15,776.0,88.0,2.1,11.5,447.0,726.08,585.51
2018,12,17,13,30,669.0,106.0,2.1,11.5,404.0,654.22,533.01
2018,12,17,13,45,515.0,125.0,2.1,11.5,347.0,540.98,445.22
2018,12,17,14,0,361.0,144.0,2.1,11.5,290.0,440.05,364.16
2018,12,17,14,15,349.5,134.0,2.05,11.4,266.5,409.0,339.99
2018,12,17,14,30,338.0,124.0,2.0,11.3,243.0,377.58,314.67
2018,12,17,14,45,201.0,110.5,1.95,11.2,179.0,255.44,213.29
2018,12,17,15,0,64.0,97.0,1.9,11.1,115.0,137.66,113.16
2018,12,17,15,15,32.5,75.5,1.9,11.1,84.5,94.6,76.16
2018,12,17,15,30,1.0,54.0,1.9,11.1,54.0,51.53,38.83
2018,12,17,15,45,0.5,42.5,1.45,9.95,42.5,40.0,28.84
2018,12,17,16,0,0.0,31.0,1.0,8.8,31.0,28.79,18.96
2018,12,17,16,15,0.0,21.5,1.05,8.35,21.5,19.96,10.67
2018,12,17,16,30,0.0,12.0,1.1,7.9,12.0,11.13,0.0
2018,12,17,16,45,0.0,6.0,1.1,7.45,6.0,5.72,0.0
2018,12,17,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.35,4.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,12,18,7,15,64.0,7.5,0.35,4.7,10.0,20.51,0.0
2018,12,18,7,30,128.0,15.0,0.4,5.0,20.0,47.51,0.0
2018,12,18,7,45,342.5,23.5,0.45,5.35,61.0,150.03,103.64
2018,12,18,8,0,557.0,32.0,0.5,5.7,102.0,253.14,196.22
2018,12,18,8,15,629.5,36.0,0.5,6.2,143.5,316.73,253.88
2018,12,18,8,30,702.0,40.0,0.5,6.7,185.0,385.9,314.27
2018,12,18,8,45,747.0,42.5,0.55,7.2,225.5,444.42,364.57
2018,12,18,9,0,792.0,45.0,0.6,7.7,266.0,501.05,411.66
2018,12,18,9,15,820.0,47.5,0.8,8.45,303.5,552.82,454.18
2018,12,18,9,30,848.0,50.0,1.0,9.2,341.0,604.52,495.36
2018,12,18,9,45,866.5,52.0,1.2,9.95,373.0,648.76,529.18
2018,12,18,10,0,885.0,54.0,1.4,10.7,405.0,691.53,560.1
2018,12,18,10,15,898.5,54.5,1.5,11.15,431.0,726.93,584.85
2018,12,18,10,30,912.0,55.0,1.6,11.6,457.0,759.99,607.72
2018,12,18,10,45,921.0,55.5,1.7,12.05,476.0,786.98,626.07
2018,12,18,11,0,930.0,56.0,1.8,12.5,495.0,810.99,642.28
2018,12,18,11,15,935.0,57.0,1.9,12.7,507.5,829.28,655.03
2018,12,18,11,30,940.0,58.0,2.0,12.9,520.0,844.16,665.51
2018,12,18,11,45,941.5,57.5,2.1,13.1,524.0,850.74,670.23
2018,12,18,12,0,943.0,57.0,2.2,13.3,528.0,853.72,672.6
2018,12,18,12,15,941.0,57.0,2.3,13.35,524.5,850.84,671.34
2018,12,18,12,30,939.0,57.0,2.4,13.4,521.0,844.36,667.67
2018,12,18,12,45,934.0,57.0,2.45,13.45,510.0,831.9,659.43
2018,12,18,13,0,929.0,57.0,2.5,13.5,499.0,816.01,648.87
2018,12,18,13,15,920.5,56.0,2.55,13.45,480.5,792.8,633.27
2018,12,18,13,30,912.0,55.0,2.6,13.4,462.0,766.54,615.45
2018,12,18,13,45,898.5,54.5,2.65,13.35,437.0,734.39,593.14
2018,12,18,14,0,885.0,54.0,2.7,13.3,412.0,699.82,568.81
2018,12,18,14,15,866.0,53.0,2.6,13.05,381.0,658.74,538.86
2018,12,18,14,30,847.0,52.0,2.5,12.8,350.0,616.12,506.6
2018,12,18,14,45,819.0,50.0,2.45,12.6,313.5,565.56,466.32
2018,12,18,15,0,791.0,48.0,2.4,12.4,277.0,514.83,424.69
2018,12,18,15,15,750.5,45.0,2.4,12.4,237.0,459.99,378.16
2018,12,18,15,30,710.0,42.0,2.4,12.4,197.0,402.73,328.16
2018,12,18,15,45,644.5,37.5,1.8,10.95,155.5,334.98,268.72
2018,12,18,16,0,579.0,33.0,1.2,9.5,114.0,272.12,211.63
2018,12,18,16,15,451.0,27.0,1.2,8.95,76.5,192.49,139.38
2018,12,18,16,30,323.0,21.0,1.2,8.4,39.0,122.03,33.18
2018,12,18,16,45,161.5,10.5,1.2,7.85,19.5,46.28,0.0
2018,12,18,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,19,7,15,127.0,9.0,0.65,6.0,14.0,34.88,0.0
2018,12,19,7,30,254.0,18.0,0.7,6.3,28.0,82.6,0.0
2018,12,19,7,45,394.5,25.0,0.75,6.55,63.5,162.84,110.52
2018,12,19,8,0,535.0,32.0,0.8,6.8,99.0,244.08,188.61
2018,12,19,8,15,530.5,42.5,0.85,7.15,130.0,285.08,229.26
2018,12,19,8,30,526.0,53.0,0.9,7.5,161.0,321.47,264.09
2018,12,19,8,45,522.0,64.5,1.0,7.85,190.5,357.7,297.16
2018,12,19,9,0,518.0,76.0,1.1,8.2,220.0,392.29,327.4
2018,12,19,9,15,562.0,82.0,1.3,8.75,257.5,447.48,373.41
2018,12,19,9,30,606.0,88.0,1.5,9.3,295.0,504.47,419.58
2018,12,19,9,45,600.0,97.5,1.7,9.8,318.5,533.51,442.52
2018,12,19,10,0,594.0,107.0,1.9,10.3,342.0,560.17,463.24
